ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
290,2017-07-26,223.12,5813.822499999999,0.0,49.58222222222222,21.830403892333027
290,2017-07-27,215.23995833333333,5682.718124999999,0.0,47.831101851851855,21.545264127503735
290,2017-07-28,215.67333333333332,5808.849375000001,0.0,47.92740740740741,21.1198764490448
290,2017-07-29,204.51333333333332,5599.290625000001,0.0,45.447407407407404,20.77656062210757
290,2017-07-30,207.09333333333333,5570.75125,0.0,46.02074074074074,21.146446111933486
290,2017-07-31,227.62,6044.580625,0.0,50.58222222222223,21.420484127190107
290,2017-08-01,227.30666666666664,6080.731875,0.0,50.51259259259259,21.2638234256775
290,2017-08-02,231.76,6250.797500000001,0.0,51.502222222222215,21.09055897800774
290,2017-08-03,215.5533333333333,5622.354375,0.0,47.90074074074074,21.80828758434692
290,2017-08-04,152.07995833333334,3860.5437500000003,0.0,33.795546296296294,22.40828112152451
290,2017-08-05,196.25333333333333,5375.05375,0.0,43.61185185185185,20.769176080849014
290,2017-08-06,229.77333333333334,5671.203750000001,0.0,51.06074074074074,23.046735203458542
290,2017-08-07,247.9,6155.178124999999,0.0,55.08888888888889,22.909781076942163
290,2017-08-08,211.28,5648.110000000001,0.0,46.95111111111112,21.278464241430616
290,2017-08-09,247.87333333333333,6345.539375,0.0,55.08296296296297,22.22011496768065
290,2017-08-10,243.58666666666667,6227.875,0.0,54.13037037037037,22.248393802951334
290,2017-08-11,243.79999999999998,6125.863125,0.0,54.17777777777778,22.63869822698115
290,2017-08-12,247.59995833333335,6402.835625,0.0,55.02221296296297,21.99698975279323
290,2017-08-13,239.96,6491.77625,0.0,53.32444444444444,21.02617856964289
290,2017-08-14,240.57333333333335,6568.004375,0.0,53.46074074074074,20.835267959320003
290,2017-08-15,240.31333333333336,6493.239375,0.0,53.40296296296296,21.052394120992105
290,2017-08-16,248.27333333333334,6718.760625,0.0,55.17185185185186,21.019672475349985
290,2017-08-17,238.28,6508.18625,0.0,52.95111111111112,20.826325716579895
290,2017-08-18,239.37333333333333,6533.319375,0.0,53.194074074074074,20.841401329949694
290,2017-08-19,235.86,6176.891250000001,0.0,52.413333333333334,21.720477918402718
290,2017-08-20,246.4332916666667,6322.548125,0.0,54.76295370370371,22.171356859866616
290,2017-08-21,241.88,6333.490624999999,0.0,53.75111111111111,21.72410362834739
290,2017-08-22,167.01333333333335,4489.0575,0.0,37.114074074074075,21.163184278907345
290,2017-08-23,222.33333333333334,5867.378125,0.0,49.407407407407405,21.554876542256444
290,2017-08-24,219.24,5784.758125,0.0,48.72,21.558553928302747
290,2017-08-25,200.39333333333332,5546.711875,0.0,44.53185185185185,20.55098774673198
290,2017-08-26,196.71333333333334,5636.15375,0.0,43.71407407407407,19.85345078833435
290,2017-08-27,207.04666666666665,5834.868750000001,0.0,46.01037037037037,20.184694909470853
290,2017-08-28,194.44000000000003,5347.361875,0.0,43.20888888888889,20.68383549099776
290,2017-08-29,211.97329166666668,5795.488125,0.0,47.10517592592593,20.8054043897103
290,2017-08-30,168.94666666666666,4803.06,0.0,37.5437037037037,20.00859775966895
290,2017-08-31,154.42666666666665,3882.43375,0.0,34.31703703703703,22.62576548938035
290,2017-09-01,247.59333333333333,6598.155624999999,0.0,55.020740740740735,21.345259056558113
290,2017-09-02,200.98000000000002,5690.395625,0.0,44.662222222222226,20.09071615883181
290,2017-09-03,196.59333333333333,5655.650000000001,0.0,43.687407407407406,19.772942298606015
290,2017-09-04,203.21333333333334,5752.835,0.0,45.15851851851852,20.093487433200803
290,2017-09-05,203.44000000000003,5711.429375,0.0,45.20888888888889,20.261732350202323
290,2017-09-06,198.94000000000003,5572.256875,0.0,44.20888888888889,20.30841468221677
290,2017-09-07,198.02666666666667,5568.96,0.0,44.00592592592593,20.22714634130769
290,2017-09-08,178.47329166666668,5161.138125,0.0,39.660731481481484,19.670381793884314
290,2017-09-09,177.92666666666665,5127.925625,0.0,39.53925925925926,19.737146419491776
290,2017-09-10,189.24,5370.768125,0.0,42.053333333333335,20.04294683639875
290,2017-09-11,191.79333333333332,5422.087500000001,0.0,42.62074074074074,20.121114074811796
290,2017-09-12,192.25333333333333,5405.5975,0.0,42.72296296296296,20.230900366600444
290,2017-09-13,202.50666666666666,5546.0,0.0,45.001481481481484,20.770382658172057
290,2017-09-14,191.02666666666667,5309.698125,0.0,42.45037037037037,20.464880111344474
290,2017-09-15,162.22666666666666,4358.57875,0.0,36.05037037037037,21.1720243796342
290,2017-09-16,215.74666666666667,5689.49625,0.0,47.943703703703704,21.57025686686331
290,2017-09-17,204.59329166666666,5473.91375,0.0,45.46517592592592,21.26074494257219
290,2017-09-18,219.29999999999998,5742.974999999999,0.0,48.733333333333334,21.72134651465486
290,2017-09-19,211.26,5519.84875,0.0,46.946666666666665,21.770837470863672
290,2017-09-20,213.81333333333336,5506.15875,0.0,47.51407407407408,22.088747643011764
290,2017-09-21,210.97333333333333,5437.009375000001,0.0,46.88296296296296,22.07255058199057
290,2017-09-22,211.16666666666666,5472.7075,0.0,46.925925925925924,21.948667800880806
290,2017-09-23,212.24666666666667,5551.245,0.0,47.165925925925926,21.748811102534457
290,2017-09-24,207.89333333333332,5561.640625,0.0,46.19851851851852,21.262908870128186
290,2017-09-25,209.5533333333333,5638.481875,0.0,46.56740740740741,21.140605530652895
290,2017-09-26,207.83329166666667,5484.066875,0.0,46.185175925925925,21.557451207483474
290,2017-09-27,212.60666666666668,5525.9725,0.0,47.24592592592593,21.88533491415111
290,2017-09-28,167.77333333333334,4652.451875,0.0,37.28296296296296,20.512853654062663
290,2017-09-29,165.28666666666666,4671.96125,0.0,36.730370370370366,20.12443180164552
290,2017-09-30,167.4,4852.20375,0.0,37.2,19.62462932435597
290,2017-10-01,171.19333333333336,4901.7612500000005,0.0,38.04296296296297,19.86642544951459
290,2017-10-02,188.04,5091.8525,0.0,41.78666666666667,21.006778966986964
290,2017-10-03,184.84666666666666,5143.969375,0.0,41.07703703703704,20.440818731654197
290,2017-10-04,197.34,5408.733125,0.0,43.85333333333333,20.754133621632516
290,2017-10-05,193.30666666666664,5209.7475,0.0,42.95703703703703,21.106450083340032
290,2017-10-06,225.526625,5796.958125,0.0,50.11702777777778,22.130065301130095
290,2017-10-07,234.34,6124.984375,0.0,52.07555555555555,21.763386675306144
290,2017-10-08,214.0,5716.333125,0.0,47.55555555555556,21.295178337482444
290,2017-10-09,214.67999999999998,5781.038125,0.0,47.70666666666666,21.123738913242327
290,2017-10-10,211.16,5543.35125,0.0,46.92444444444445,21.66827271980405
290,2017-10-11,181.58666666666667,4966.98375,0.0,40.35259259259259,20.795829841176527
290,2017-10-12,227.78666666666666,5711.15625,0.0,50.619259259259266,22.68763858262307
290,2017-10-13,285.7,6748.259375000001,0.0,63.488888888888894,24.08260772183691
290,2017-10-14,332.866625,7764.99625,0.0,73.97036111111112,24.38451040516171
290,2017-10-15,305.0733333333333,6949.43875,0.0,67.79407407407408,24.971208086568307
290,2017-10-16,340.20666666666665,7813.284375,0.0,75.60148148148149,24.76818747842161
290,2017-10-17,353.67333333333335,7827.978749999999,0.0,78.59407407407407,25.700271747813712
290,2017-10-18,353.5933333333333,7782.504375,0.0,78.5762962962963,25.844595101103867
290,2017-10-19,302.11333333333334,6971.773125,0.0,67.1362962962963,24.64970264568735
290,2017-10-20,306.2932916666667,7182.766875,0.0,68.06517592592593,24.256646095922317
290,2017-10-21,353.5133333333333,8091.431250000001,0.0,78.55851851851851,24.85223708448091
290,2017-10-22,353.50666666666666,8042.359375,0.0,78.55703703703703,25.003405863786774
290,2017-10-23,353.48,8284.660625,0.0,78.55111111111111,24.270300953536847
290,2017-10-24,353.48,8064.106875,0.0,78.55111111111111,24.93409496965114
290,2017-10-25,299.0132916666667,6617.180625,0.0,66.44739814814815,25.704108297591198
290,2017-10-26,353.8733333333333,7879.043125,0.0,78.63851851851851,25.548146467059446
290,2017-10-27,313.9866666666667,7115.2275,0.0,69.77481481481482,25.101949617524138
290,2017-10-28,235.78,5574.569375,0.0,52.39555555555556,24.05917198462228
290,2017-10-29,354.15333333333336,7833.773125,0.0,78.70074074074076,25.716116346056566
290,2017-10-30,290.96666666666664,6834.068125000001,0.0,64.65925925925926,24.218596575504414
290,2017-10-31,353.53995833333335,8161.806250000001,0.0,78.56443518518519,24.63980481836086
290,2017-11-01,278.82,6319.510625,0.0,61.96,25.09721391599053
290,2017-11-02,377.6666666666667,8072.82,0.0,83.92592592592592,26.61144295164377
290,2017-11-03,422.6666666666667,8763.68,0.0,93.92592592592592,27.434466900764164
290,2017-11-04,422.67333333333335,8680.22125,0.0,93.9274074074074,27.698681195610202
290,2017-11-05,422.6199583333334,8953.3025,0.0,93.9155462962963,26.850463237665036
290,2017-11-06,422.5933333333333,8976.955625,0.0,93.90962962962963,26.778028597467245
290,2017-11-07,422.6133333333333,8957.24375,0.0,93.91407407407407,26.83822812247474
290,2017-11-08,423.98,8909.118124999999,0.0,94.21777777777778,27.070463460340154
290,2017-11-09,382.7733333333333,7904.0075,0.0,85.06074074074074,27.547320914246487
290,2017-11-10,371.43329166666666,7707.912499999999,0.0,82.54073148148147,27.411265684414843
290,2017-11-11,412.68,8909.081875,0.0,91.70666666666666,26.349083249389267
290,2017-11-12,386.28666666666663,8525.788125000001,0.0,85.84148148148148,25.772717900167404
290,2017-11-13,433.84,8976.368124999999,0.0,96.40888888888888,27.492483585429305
290,2017-11-14,436.51329166666665,8975.8025,0.0,97.0029537037037,27.663633501634592
290,2017-11-15,436.28,8975.946249999999,0.0,96.9511111111111,27.648406057095837
290,2017-11-16,436.3866666666667,8976.444375000001,0.0,96.97481481481482,27.653631198736438
290,2017-11-17,436.32,8975.803125,0.0,96.96000000000001,27.651381892358522
290,2017-11-18,430.506625,8960.4425,0.0,95.66813888888889,27.3297349456607
290,2017-11-19,395.6466666666667,8489.1925,0.0,87.92148148148149,26.51100351679176
290,2017-11-20,406.50666666666666,8591.021875,0.0,90.3348148148148,26.915836740576594
290,2017-11-21,343.3866666666667,7763.0225,0.0,76.30814814814816,25.16156332436525
290,2017-11-22,391.59999999999997,8303.6925,0.0,87.02222222222223,26.82603351862239
290,2017-11-23,317.5799583333333,7316.020625,0.0,70.57332407407408,24.69239434362736
290,2017-11-24,351.71333333333337,8024.813125000001,0.0,78.15851851851853,24.93095660439791
290,2017-11-25,373.42,8294.93125,0.0,82.98222222222222,25.607655679284058
290,2017-11-26,300.9866666666667,7170.53375,0.0,66.88592592592593,23.87705781161533
290,2017-11-27,289.8,6933.8675,0.0,64.4,23.774307772682416
290,2017-11-28,358.90000000000003,8044.403125,0.0,79.75555555555556,25.378425243119988
290,2017-11-29,398.19329166666665,8651.705625,0.0,88.48739814814815,26.1804581925685
290,2017-11-30,398.15333333333336,8658.579375,0.0,88.47851851851853,26.15704932286052
290,2017-12-01,398.26,8391.226875,0.0,88.50222222222222,26.997668720920302
290,2017-12-02,424.31333333333333,8781.253125000001,0.0,94.29185185185186,27.48623281233312
290,2017-12-03,391.31333333333333,8314.394375,0.0,86.95851851851853,26.771891942854566
290,2017-12-04,399.97995833333334,8730.85875,0.0,88.88443518518518,26.05951367215485
290,2017-12-05,311.62,7151.803124999999,0.0,69.2488888888889,24.78533598243217
290,2017-12-06,235.99333333333334,5152.99,0.0,52.442962962962966,26.051064419772686
290,2017-12-07,341.15333333333336,7973.50375,0.0,75.81185185185186,24.338031794087737
290,2017-12-08,315.1466666666667,7263.243750000001,0.0,70.03259259259261,24.681249185515615
290,2017-12-09,363.67329166666667,8124.07125,0.0,80.81628703703704,25.46377110405766
290,2017-12-10,437.1933333333333,8975.0675,0.0,97.15407407407407,27.708999526868304
290,2017-12-11,365.47333333333336,8208.803750000001,0.0,81.21629629629629,25.325665075674937
290,2017-12-12,412.40000000000003,8960.788125000001,0.0,91.64444444444445,26.179267202198986
290,2017-12-13,355.66,8319.9025,0.0,79.03555555555556,24.31654257166275
290,2017-12-14,351.2799583333333,8234.478125,0.0,78.06221296296295,24.26623115620268
290,2017-12-15,275.7133333333333,6804.08625,0.0,61.26962962962963,23.050109696132147
290,2017-12-16,365.44666666666666,8526.990625,0.0,81.21037037037037,24.37885236393766
290,2017-12-17,303.88,7547.57375,0.0,67.52888888888889,22.902336440678482
290,2017-12-18,341.42,7967.38625,0.0,75.8711111111111,24.37575769176079
290,2017-12-19,334.54,8000.1875,0.0,74.34222222222222,23.786630417516257
290,2017-12-20,355.426625,8234.2475,0.0,78.98369444444444,24.553368338049914
290,2017-12-21,366.26666666666665,8427.306875,0.0,81.39259259259259,24.72257056485663
290,2017-12-22,389.6133333333333,8718.073125,0.0,86.58074074074074,25.42133427116799
290,2017-12-23,362.48,8351.446249999999,0.0,80.55111111111111,24.689221542516265
290,2017-12-24,299.3533333333333,7469.156875000001,0.0,66.52296296296296,22.798042308415756
290,2017-12-25,348.02662499999997,8186.4925,0.0,77.33924999999999,24.182413309179722
290,2017-12-26,368.8733333333333,8429.376875,0.0,81.97185185185184,24.89240318582597
290,2017-12-27,369.0933333333333,8563.546875,0.0,82.02074074074073,24.51701312268593
290,2017-12-28,352.1933333333333,8307.961874999999,0.0,78.26518518518519,24.114134223536958
290,2017-12-29,336.74,7982.523125,0.0,74.83111111111111,23.996039055216222
290,2017-12-30,320.55329166666667,7673.105625,0.0,71.23406481481483,23.76370225057631
290,2017-12-31,344.8066666666667,8197.614375,0.0,76.62370370370371,23.926171271694585
290,2018-01-01,345.2266666666667,8500.5925,0.0,76.71703703703704,23.101499754935386
290,2018-01-02,297.70666666666665,7754.63375,0.0,66.15703703703704,21.837972109973027
290,2018-01-03,317.92,7640.639375,0.0,70.64888888888888,23.668633534131864
290,2018-01-04,348.21333333333337,8426.73375,0.0,77.38074074074075,23.50559030194957
290,2018-01-05,348.19995833333337,8603.86375,0.0,77.37776851851854,23.020790277539874
290,2018-01-06,300.4733333333333,7843.634375000001,0.0,66.77185185185185,21.790822928022795
290,2018-01-07,264.04,7231.681250000001,0.0,58.67555555555556,20.768995222699193
290,2018-01-08,288.59999999999997,7573.767500000001,0.0,64.13333333333333,21.67551354065199
290,2018-01-09,300.58666666666664,7647.638125,0.0,66.79703703703703,22.357715252845537
290,2018-01-10,348.0933333333333,8292.864375,0.0,77.35407407407408,23.876803256065685
290,2018-01-11,348.09329166666663,8137.0125,0.0,77.35406481481482,24.334123538549584
290,2018-01-12,336.90000000000003,8067.1375,0.0,74.86666666666667,23.755632031808062
290,2018-01-13,322.31333333333333,7862.663125,0.0,71.62518518518519,23.31812578804561
290,2018-01-14,346.3733333333333,8572.858125,0.0,76.97185185185185,22.982848299239496
290,2018-01-15,297.88,7702.895,0.0,66.19555555555556,21.99745333843098
290,2018-01-16,294.11333333333334,7612.816875,0.0,65.35851851851852,21.97628952919976
290,2018-01-17,322.986625,8041.05375,0.0,71.77480555555556,22.848443031590644
290,2018-01-18,348.25333333333333,8525.873125,0.0,77.38962962962962,23.234934597322486
290,2018-01-19,322.76666666666665,7966.4725,0.0,71.72592592592592,23.046641896885838
290,2018-01-20,348.3,8363.095625,0.0,77.4,23.69034851254615
290,2018-01-21,318.41333333333336,7773.606875,0.0,70.75851851851851,23.299881340832247
290,2018-01-22,348.1532916666667,8506.910625,0.0,77.36739814814814,23.280037388393534
290,2018-01-23,306.96666666666664,7266.108749999999,0.0,68.21481481481482,24.03113939386363
290,2018-01-24,320.0133333333333,7596.5975,0.0,71.11407407407407,23.962603140565374
290,2018-01-25,348.18,8455.108125,0.0,77.37333333333332,23.42446566879356
290,2018-01-26,272.48,6755.072499999999,0.0,60.55111111111111,22.945084107782215
290,2018-01-27,337.8933333333333,8351.499375,0.0,75.0874074074074,23.014429203751348
290,2018-01-28,299.09329166666663,7331.955625,0.0,66.46517592592592,23.20448223885546
290,2018-01-29,358.44,8482.573125,0.0,79.65333333333334,24.03664748837635
290,2018-01-30,358.44666666666666,8537.4,0.0,79.65481481481481,23.882729194160074
290,2018-01-31,358.47333333333336,8649.151875,0.0,79.66074074074075,23.575904789059003
290,2018-02-01,335.68,8206.526875,0.0,74.59555555555555,23.267574242036872
290,2018-02-02,358.42,8607.889375,0.0,79.64888888888889,23.68539306806941
290,2018-02-03,285.286625,7275.0025,0.0,63.39702777777778,22.30659602579747
290,2018-02-04,316.74,7655.1825,0.0,70.38666666666667,23.53598624200011
290,2018-02-05,165.14666666666668,3669.056875,0.0,36.69925925925926,25.603563010695733
290,2018-02-06,358.74,8030.45,0.0,79.72,25.41118741789066
290,2018-02-07,358.46000000000004,8706.225625000001,0.0,79.65777777777778,23.420481555308495
290,2018-02-08,336.43333333333334,8303.540625,0.0,74.76296296296296,23.047336442030648
290,2018-02-09,372.7799583333333,8710.163125000001,0.0,82.83999074074073,24.3450855346192
290,2018-02-10,378.64000000000004,8784.3375,0.0,84.14222222222223,24.518986586448136
290,2018-02-11,378.6933333333333,8850.21375,0.0,84.15407407407407,24.33990830008045
290,2018-02-12,378.70666666666665,8831.83875,0.0,84.15703703703703,24.391407231654394
290,2018-02-13,390.29333333333335,8920.241250000001,0.0,86.73185185185186,24.888548589173837
290,2018-02-14,400.8199583333333,8976.144375,0.0,89.07110185185185,25.40063343904022
290,2018-02-15,407.88000000000005,8976.69125,0.0,90.64000000000001,25.84646542232362
290,2018-02-16,407.85999999999996,8976.061875,0.0,90.63555555555554,25.847010255077297
290,2018-02-17,370.48,8309.470625,0.0,82.3288888888889,25.36158834225776
290,2018-02-18,407.7799583333333,8976.349375,0.0,90.61776851851852,25.841110152341614
290,2018-02-19,353.1333333333334,7836.895625,0.0,78.47407407407408,25.63183443075537
290,2018-02-20,407.7266666666667,8977.0425,0.0,90.60592592592593,25.835738094020265
290,2018-02-21,417.7266666666667,8977.698125,0.0,92.82814814814814,26.467458463605027
290,2018-02-22,360.8533333333333,7938.538125,0.0,80.18962962962962,25.85682668677042
290,2018-02-23,370.246625,8103.415625000001,0.0,82.27702777777777,25.990104864473945
290,2018-02-24,418.0466666666667,8894.556875,0.0,92.89925925925927,26.735326136063286
290,2018-02-25,388.67333333333335,8410.500625,0.0,86.37185185185186,26.287418268609635
290,2018-02-26,378.75333333333333,8032.626875000001,0.0,84.1674074074074,26.82155220998126
290,2018-02-27,430.00666666666666,8976.278124999999,0.0,95.55703703703703,27.249838089832533
290,2018-02-28,432.01329166666665,8976.551875,0.0,96.0029537037037,27.376164496688272
290,2018-03-01,432.0,8975.849375,0.0,96.0,27.37746476499891
290,2018-03-02,431.9866666666667,8976.050625,0.0,95.99703703703703,27.376005976521057
290,2018-03-03,432.02,8976.50375,0.0,96.00444444444443,27.37673636761603
290,2018-03-04,432.08662499999997,8976.683125,0.0,96.01925,27.380411201436942
290,2018-03-05,389.71333333333337,8401.360625,0.0,86.60296296296298,26.386432429145305
290,2018-03-06,425.17333333333335,8919.1275,0.0,94.48296296296296,27.116190955274995
290,2018-03-07,432.06666666666666,8976.918749999999,0.0,96.01481481481483,27.378427839978194
290,2018-03-08,432.08666666666664,8976.8225,0.0,96.01925925925926,27.379988730855366
290,2018-03-09,423.5332916666667,8823.619375,0.0,94.11850925925927,27.303971741912193
290,2018-03-10,383.02666666666664,8214.5975,0.0,85.11703703703704,26.523312378428223
290,2018-03-11,398.1333333333334,8975.81,0.0,88.47407407407408,25.231317408803346
290,2018-03-12,394.06666666666666,8582.45875,0.0,87.57037037037037,26.118186184763843
290,2018-03-13,432.12662500000005,8976.76625,0.0,96.02813888888889,27.382692349913125
290,2018-03-14,384.4666666666667,8310.919375,0.0,85.43703703703704,26.314472044262317
290,2018-03-15,417.20666666666665,8876.486875,0.0,92.71259259259259,26.735921793258875
290,2018-03-16,328.3333333333333,7895.844375000001,0.0,72.96296296296296,23.65382795990637
290,2018-03-17,398.00666666666666,8713.8775,0.0,88.44592592592593,25.981482857532583
290,2018-03-18,432.286625,8976.390625,0.0,96.06369444444445,27.393977393242807
290,2018-03-19,356.6933333333333,8291.045625,0.0,79.26518518518519,24.472071069778696
290,2018-03-20,339.40000000000003,8010.068125000001,0.0,75.42222222222222,24.10242089337203
290,2018-03-21,319.31333333333333,7293.870625,0.0,70.95851851851852,24.902562317902067
290,2018-03-22,410.76,8976.854375,0.0,91.28,26.028491745472927
290,2018-03-23,417.59329166666663,8977.07375,0.0,92.79850925925925,26.46084801034289
290,2018-03-24,417.6933333333333,8976.34375,0.0,92.82074074074073,26.469339602899133
290,2018-03-25,424.0133333333333,8976.431875,0.0,94.22518518518518,26.869575922423827
290,2018-03-26,431.99333333333334,8976.754375,0.0,95.99851851851852,27.374282230795444
290,2018-03-27,382.95995833333336,8374.491250000001,0.0,85.10221296296297,26.01237294646937
290,2018-03-28,398.29333333333335,8976.725,0.0,88.50962962962964,25.238884386504484
290,2018-03-29,416.72,8976.748125,0.0,92.60444444444445,26.406469621945277
290,2018-03-30,342.58,7668.71125,0.0,76.1288888888889,25.41116974945866
290,2018-03-31,404.20666666666665,8976.795625,0.0,89.8237037037037,25.613396490304467
290,2018-04-01,399.08662499999997,8976.28625,0.0,88.68591666666667,25.290389462290154
290,2018-04-02,399.06,8977.020625,0.0,88.68,25.28663344805449
290,2018-04-03,414.9266666666667,8976.79125,0.0,92.20592592592592,26.292704410263397
290,2018-04-04,315.16,6850.278125,0.0,70.03555555555556,26.170253245496273
290,2018-04-05,322.58,6884.538125,0.0,71.68444444444445,26.65309616056003
290,2018-04-06,387.8799583333334,8892.515,0.0,86.1955462962963,24.81177143158538
290,2018-04-07,407.32,8945.095625,0.0,90.51555555555557,25.90214828847437
290,2018-04-08,422.44666666666666,8976.8225,0.0,93.87703703703703,26.769131901132674
290,2018-04-09,422.4666666666667,8976.859375,0.0,93.88148148148149,26.77028927193395
290,2018-04-10,432.8333333333333,8977.171875,0.0,96.18518518518519,27.426235256053598
290,2018-04-11,442.1132916666666,8976.6525,0.0,98.24739814814814,28.01587533991342
290,2018-04-12,409.21333333333337,8456.653124999999,0.0,90.9362962962963,27.525568449331956
290,2018-04-13,311.11333333333334,6734.263125,0.0,69.1362962962963,26.279287155778373
290,2018-04-14,376.70666666666665,7974.861250000001,0.0,83.71259259259259,26.86984790975377
290,2018-04-15,304.6666666666667,7073.313125000001,0.0,67.7037037037037,24.501185299294317
290,2018-04-16,281.67995833333333,7087.138749999999,0.0,62.5955462962963,22.608411558464894
290,2018-04-17,356.22,8576.5725,0.0,79.16000000000001,23.625965967173954
290,2018-04-18,410.3866666666667,8976.393125,0.0,91.19703703703705,26.00617110957422
290,2018-04-19,415.1333333333334,8784.0575,0.0,92.25185185185187,26.882984062635945
290,2018-04-20,410.48,8711.123125,0.0,91.21777777777778,26.80420231882174
290,2018-04-21,414.65995833333335,8780.206875,0.0,92.1466574074074,26.86410578436526
290,2018-04-22,408.64000000000004,8678.258749999999,0.0,90.8088888888889,26.785102867938033
290,2018-04-23,366.71333333333337,7737.419375,0.0,81.49185185185186,26.95973394589043
290,2018-04-24,426.71333333333337,8975.895625,0.0,94.82518518518519,27.042289473790287
290,2018-04-25,392.266625,8651.55625,0.0,87.1703611111111,25.79123632862777
290,2018-04-26,397.71333333333337,8682.615625,0.0,88.38074074074075,26.05581208267654
290,2018-04-27,418.9866666666667,8976.061875,0.0,93.10814814814815,26.552132275962304
290,2018-04-28,268.38666666666666,6259.787499999999,0.0,59.641481481481485,24.38857265078443
290,2018-04-29,366.46000000000004,7970.445625,0.0,81.43555555555557,26.15345153092784
290,2018-04-30,381.506625,8120.060624999999,0.0,84.77924999999999,26.725623761891555
290,2018-05-01,386.58,8540.5,0.0,85.90666666666667,25.74785902464727
290,2018-05-02,377.72,8460.647500000001,0.0,83.93777777777778,25.395187149289306
290,2018-05-03,407.76666666666665,8975.178750000001,0.0,90.61481481481482,25.8436381807128
290,2018-05-04,406.0333333333333,8947.490625,0.0,90.22962962962963,25.813415640705905
290,2018-05-05,349.7932916666667,7874.530624999999,0.0,77.7318425925926,25.268056415284928
290,2018-05-06,304.15333333333336,7415.13,0.0,67.58962962962963,23.3323696879818
290,2018-05-07,294.1666666666667,6528.480625,0.0,65.37037037037037,25.63104881015949
290,2018-05-08,300.24,6340.548125,0.0,66.72,26.935608189236792
290,2018-05-09,389.8533333333333,8699.7325,0.0,86.63407407407408,25.49061952319926
290,2018-05-10,367.75333333333333,8012.526875,0.0,81.72296296296297,26.107912985245925
290,2018-05-11,369.286625,8350.32875,0.0,82.06369444444445,25.156200209981755
290,2018-05-12,273.06666666666666,6299.54,0.0,60.681481481481484,24.65726421647013
290,2018-05-13,427.32666666666665,8974.91375,0.0,94.96148148148148,27.084121250994997
290,2018-05-14,403.48,8734.995625,0.0,89.66222222222223,26.27509883078314
290,2018-05-15,266.71999999999997,6272.791249999999,0.0,59.27111111111111,24.18687640317485
290,2018-05-16,304.71995833333335,6595.31625,0.0,67.71554629629631,26.281509947600235
290,2018-05-17,417.5333333333333,8975.175625,0.0,92.78518518518518,26.462644041885003
290,2018-05-18,375.6933333333333,8704.555624999999,0.0,83.4874074074074,24.551154627277267
290,2018-05-19,366.16,8860.854375,0.0,81.36888888888889,23.50608694360055
290,2018-05-20,333.09999999999997,8618.905625,0.0,74.02222222222223,21.984042009200365
290,2018-05-21,364.2932916666667,8572.853125,0.0,80.95406481481481,24.171902211344868
290,2018-05-22,370.9066666666667,8851.50125,0.0,82.42370370370371,23.835965176591436
290,2018-05-23,382.0933333333333,8873.40875,0.0,84.90962962962962,24.494242355785136
290,2018-05-24,320.1666666666667,8343.584375,0.0,71.14814814814815,21.82772583542337
290,2018-05-25,341.50666666666666,8547.720625,0.0,75.89037037037036,22.72657051838958
290,2018-05-26,373.03999999999996,8819.076875,0.0,82.89777777777778,24.061201605827552
290,2018-05-27,371.67329166666667,8916.233125,0.0,82.59406481481481,23.711824763411197
290,2018-05-28,313.68666666666667,8195.765,0.0,69.70814814814814,21.771662831013604
290,2018-05-29,337.75333333333333,8691.225625000001,0.0,75.0562962962963,22.105668720853675
290,2018-05-30,356.71333333333337,8591.904375,0.0,79.26962962962963,23.616467966619386
290,2018-05-31,399.26666666666665,8975.69375,0.0,88.72592592592592,25.303469037018882
290,2018-06-01,379.9999583333333,8939.770625,0.0,84.44443518518518,24.179215779966142
290,2018-06-02,298.9266666666667,7304.891250000001,0.0,66.42814814814815,23.27747893881681
290,2018-06-03,382.4866666666667,8683.596875000001,0.0,84.99703703703703,25.05541985509957
290,2018-06-04,284.14,6740.460625,0.0,63.14222222222222,23.97882167486637
290,2018-06-05,294.37333333333333,8159.7525,0.0,65.4162962962963,20.521377878121232
290,2018-06-06,344.446625,8732.601875,0.0,76.54369444444443,22.436923686523453
290,2018-06-07,378.78666666666663,8977.468125,0.0,84.17481481481481,24.00080726794251
290,2018-06-08,390.0466666666667,8976.898125,0.0,86.67703703703704,24.715836413210447
290,2018-06-09,417.52,8976.661875,0.0,92.78222222222222,26.457417761803946
290,2018-06-10,417.5733333333333,8976.36375,0.0,92.79407407407408,26.46167621171892
290,2018-06-11,376.67995833333333,8788.85375,0.0,83.7066574074074,24.379529161992384
290,2018-06-12,365.46000000000004,8936.0525,0.0,81.21333333333334,23.26372075365493
290,2018-06-13,348.24,8706.606875,0.0,77.38666666666667,22.75174736197102
290,2018-06-14,378.44,8976.803750000001,0.0,84.09777777777776,23.98061633759863
290,2018-06-15,335.0,8422.363125,0.0,74.44444444444444,22.625380055275954
290,2018-06-16,307.74,7739.959374999999,0.0,68.38666666666667,22.61675565965099
290,2018-06-17,112.57995833333332,2908.785,0.0,25.01776851851852,22.01580143093346
290,2018-06-18,371.8533333333333,8688.836874999999,0.0,82.63407407407406,24.34417565367299
290,2018-06-19,365.6666666666667,8299.665625,0.0,81.25925925925927,25.06165890133542
290,2018-06-20,320.8533333333333,6791.947499999999,0.0,71.30074074074074,26.87183184368123
290,2018-06-21,427.25333333333333,8976.045,0.0,94.94518518518518,27.076060534208302
290,2018-06-22,404.9399583333333,8973.62625,0.0,89.9866574074074,25.668925792247148
290,2018-06-23,432.18666666666667,8976.96125,0.0,96.04148148148147,27.38590213054804
290,2018-06-24,411.48,8786.338125,0.0,91.44,26.63948697057456
290,2018-06-25,221.98000000000002,5005.823125,0.0,49.3288888888889,25.224547528001867
290,2018-06-26,264.34,6321.565,0.0,58.74222222222222,23.786104126641632
290,2018-06-27,345.71333333333337,8799.633749999999,0.0,76.82518518518519,22.347892351517217
290,2018-06-28,347.686625,8966.01,0.0,77.26369444444444,22.05838961301255
290,2018-06-29,346.93333333333334,8936.94375,0.0,77.0962962962963,22.08218491298487
290,2018-06-30,347.1466666666667,8940.67375,0.0,77.14370370370371,22.086545273565715
290,2018-07-01,336.3533333333333,8914.03375,0.0,74.74518518518518,21.463794410446084
290,2018-07-02,337.8666666666667,8894.550625,0.0,75.08148148148149,21.607592145468534
290,2018-07-03,340.83329166666664,8913.77125,0.0,75.74073148148148,21.750315547947476
290,2018-07-04,359.6066666666666,8460.868124999999,0.0,79.91259259259259,24.176745916234083
290,2018-07-05,406.3733333333333,8974.02375,0.0,90.30518518518518,25.758645644076633
290,2018-07-06,396.00666666666666,8729.065,0.0,88.00148148148148,25.80594739782809
290,2018-07-07,407.9666666666667,8975.345,0.0,90.65925925925926,25.855834944382515
290,2018-07-08,400.08662499999997,8961.789375,0.0,88.90813888888889,25.394773186223574
290,2018-07-09,324.26,7948.18375,0.0,72.05777777777777,23.20654661093695
290,2018-07-10,378.42,8971.855,0.0,84.09333333333333,23.99257567136339
290,2018-07-11,401.06,8973.006875000001,0.0,89.12444444444445,25.424732182283844
290,2018-07-12,425.1066666666666,8972.899374999999,0.0,94.46814814814815,26.949465508992432
290,2018-07-13,401.826625,8739.94125,0.0,89.29480555555556,26.152621852101504
290,2018-07-14,422.49333333333334,8931.6925,0.0,93.88740740740741,26.907362866680767
290,2018-07-15,418.02666666666664,8970.80125,0.0,92.89481481481481,26.506829835542522
290,2018-07-16,392.85999999999996,8831.930624999999,0.0,87.30222222222221,25.302719509680628
290,2018-07-17,402.99329166666666,8956.34,0.0,89.55406481481482,25.594831974860515
290,2018-07-18,179.90666666666667,4387.005,0.0,39.97925925925926,23.327283394682453
290,2018-07-19,384.66,8616.150625,0.0,85.48,25.39503306327122
290,2018-07-20,331.56,7156.076249999999,0.0,73.68,26.35555762838609
290,2018-07-21,417.2733333333333,8975.01625,0.0,92.7274074074074,26.44663524827725
290,2018-07-22,417.15333333333336,8975.47375,0.0,92.70074074074074,26.43768203445652
290,2018-07-23,421.9732916666667,8975.120625,0.0,93.77184259259259,26.744205911593404
290,2018-07-24,428.0933333333333,8975.3125,0.0,95.13185185185185,27.131507429716546
290,2018-07-25,426.8733333333333,8975.2675,0.0,94.86074074074074,27.054322460150754
290,2018-07-26,427.1066666666666,8974.978125,0.0,94.91259259259259,27.06998340331764
290,2018-07-27,430.066625,8975.120625,0.0,95.57036111111111,27.257152530378015
290,2018-07-28,55.52,1171.189375,0.0,12.337777777777777,26.96543133057937
290,2018-07-29,0.0,0.0,0.0,0.0,0.0
290,2018-07-30,0.0,0.0,0.0,0.0,0.0
290,2018-07-31,0.0,0.0,0.0,0.0,0.0
290,2018-08-01,0.0,0.0,0.0,0.0,0.0
290,2018-08-02,0.0,0.0,0.0,0.0,0.0
290,2018-08-03,0.0,0.0,0.0,0.0,0.0
290,2018-08-04,0.0,0.0,0.0,0.0,0.0
290,2018-08-05,0.0,0.0,0.0,0.0,0.0
290,2018-08-06,0.0,0.0,0.0,0.0,0.0
290,2018-08-07,0.0,0.0,0.0,0.0,0.0
290,2018-08-08,0.0,0.0,0.0,0.0,0.0
290,2018-08-09,0.0,0.0,0.0,0.0,0.0
290,2018-08-10,0.0,0.0,0.0,0.0,0.0
290,2018-08-11,0.0,0.0,0.0,0.0,0.0
290,2018-08-12,0.0,0.0,0.0,0.0,0.0
290,2018-08-13,0.0,0.0,0.0,0.0,0.0
290,2018-08-14,0.0,0.0,0.0,0.0,0.0
290,2018-08-15,0.0,0.0,0.0,0.0,0.0
290,2018-08-16,0.0,0.0,0.0,0.0,0.0
290,2018-08-17,0.0,0.0,0.0,0.0,0.0
290,2018-08-18,0.0,0.0,0.0,0.0,0.0
290,2018-08-19,0.0,0.0,0.0,0.0,0.0
290,2018-08-20,0.0,0.0,0.0,0.0,0.0
290,2018-08-21,0.0,0.0,0.0,0.0,0.0
290,2018-08-22,0.0,0.0,0.0,0.0,0.0
290,2018-08-23,0.0,0.0,0.0,0.0,0.0
290,2018-08-24,0.0,0.0,0.0,0.0,0.0
290,2018-08-25,0.0,0.0,0.0,0.0,0.0
290,2018-08-26,0.0,0.0,0.0,0.0,0.0
290,2018-08-27,0.0,0.0,0.0,0.0,0.0
290,2018-08-28,0.0,0.0,0.0,0.0,0.0
290,2018-08-29,0.0,0.0,0.0,0.0,0.0
290,2018-08-30,0.0,0.0,0.0,0.0,0.0
290,2018-08-31,0.0,0.0,0.0,0.0,0.0
290,2018-09-01,0.0,0.0,0.0,0.0,0.0
290,2018-09-02,0.0,0.0,0.0,0.0,0.0
290,2018-09-03,0.0,0.0,0.0,0.0,0.0
290,2018-09-04,0.0,0.0,0.0,0.0,0.0
290,2018-09-05,0.0,0.0,0.0,0.0,0.0
290,2018-09-06,0.0,0.0,0.0,0.0,0.0
290,2018-09-07,0.0,0.0,0.0,0.0,0.0
290,2018-09-08,0.0,0.0,0.0,0.0,0.0
290,2018-09-09,0.0,0.0,0.0,0.0,0.0
290,2018-09-10,0.0,0.0,0.0,0.0,0.0
290,2018-09-11,0.0,0.0,0.0,0.0,0.0
290,2018-09-12,0.0,0.0,0.0,0.0,0.0
290,2018-09-13,0.0,0.0,0.0,0.0,0.0
290,2018-09-14,0.0,0.0,0.0,0.0,0.0
290,2018-09-15,0.0,0.0,0.0,0.0,0.0
290,2018-09-16,0.0,0.0,0.0,0.0,0.0
290,2018-09-17,0.0,0.0,0.0,0.0,0.0
290,2018-09-18,0.0,0.0,0.0,0.0,0.0
290,2018-09-19,0.0,0.0,0.0,0.0,0.0
290,2018-09-20,0.0,0.0,0.0,0.0,0.0
290,2018-09-21,0.0,0.0,0.0,0.0,0.0
290,2018-09-22,0.0,0.0,0.0,0.0,0.0
290,2018-09-23,0.0,0.0,0.0,0.0,0.0
290,2018-09-24,0.0,0.0,0.0,0.0,0.0
290,2018-09-25,0.0,0.0,0.0,0.0,0.0
290,2018-09-26,0.0,0.0,0.0,0.0,0.0
290,2018-09-27,0.0,0.0,0.0,0.0,0.0
290,2018-09-28,0.0,0.0,0.0,0.0,0.0
290,2018-09-29,0.0,0.0,0.0,0.0,0.0
290,2018-09-30,0.0,0.0,0.0,0.0,0.0
290,2018-10-01,0.0,0.0,0.0,0.0,0.0
290,2018-10-02,0.0,0.0,0.0,0.0,0.0
290,2018-10-03,0.0,0.0,0.0,0.0,0.0
290,2018-10-04,0.0,0.0,0.0,0.0,0.0
290,2018-10-05,0.0,0.0,0.0,0.0,0.0
290,2018-10-06,0.0,0.0,0.0,0.0,0.0
290,2018-10-07,0.0,0.0,0.0,0.0,0.0
290,2018-10-08,0.0,0.0,0.0,0.0,0.0
290,2018-10-09,0.0,0.0,0.0,0.0,0.0
290,2018-10-10,0.0,0.0,0.0,0.0,0.0
290,2018-10-11,0.0,0.0,0.0,0.0,0.0
290,2018-10-12,0.0,0.0,0.0,0.0,0.0
290,2018-10-13,0.0,0.0,0.0,0.0,0.0
290,2018-10-14,0.0,0.0,0.0,0.0,0.0
290,2018-10-15,0.0,0.0,0.0,0.0,0.0
290,2018-10-16,0.0,0.0,0.0,0.0,0.0
290,2018-10-17,0.0,0.0,0.0,0.0,0.0
290,2018-10-18,0.0,0.0,0.0,0.0,0.0
290,2018-10-19,0.0,0.0,0.0,0.0,0.0
290,2018-10-20,0.0,0.0,0.0,0.0,0.0
290,2018-10-21,0.0,0.0,0.0,0.0,0.0
290,2018-10-22,0.0,0.0,0.0,0.0,0.0
290,2018-10-23,0.0,0.0,0.0,0.0,0.0
290,2018-10-24,0.0,0.0,0.0,0.0,0.0
290,2018-10-25,0.0,0.0,0.0,0.0,0.0
290,2018-10-26,0.0,0.0,0.0,0.0,0.0
290,2018-10-27,0.0,0.0,0.0,0.0,0.0
290,2018-10-28,0.0,0.0,0.0,0.0,0.0
290,2018-10-29,0.0,0.0,0.0,0.0,0.0
290,2018-10-30,0.0,0.0,0.0,0.0,0.0
290,2018-10-31,0.0,0.0,0.0,0.0,0.0
290,2018-11-01,0.0,0.0,0.0,0.0,0.0
290,2018-11-02,0.0,0.0,0.0,0.0,0.0
290,2018-11-03,0.0,0.0,0.0,0.0,0.0
290,2018-11-04,0.0,0.0,0.0,0.0,0.0
290,2018-11-05,0.0,0.0,0.0,0.0,0.0
290,2018-11-06,0.0,0.0,0.0,0.0,0.0
290,2018-11-07,0.0,0.0,0.0,0.0,0.0
290,2018-11-08,0.0,0.0,0.0,0.0,0.0
290,2018-11-09,0.0,0.0,0.0,0.0,0.0
290,2018-11-10,0.0,0.0,0.0,0.0,0.0
290,2018-11-11,0.0,0.0,0.0,0.0,0.0
290,2018-11-12,0.0,0.0,0.0,0.0,0.0
290,2018-11-13,0.0,0.0,0.0,0.0,0.0
290,2018-11-14,0.0,0.0,0.0,0.0,0.0
290,2018-11-15,0.0,0.0,0.0,0.0,0.0
290,2018-11-16,0.0,0.0,0.0,0.0,0.0
290,2018-11-17,0.0,0.0,0.0,0.0,0.0
290,2018-11-18,0.0,0.0,0.0,0.0,0.0
290,2018-11-19,0.0,0.0,0.0,0.0,0.0
290,2018-11-20,0.0,0.0,0.0,0.0,0.0
290,2018-11-21,0.0,0.0,0.0,0.0,0.0
290,2018-11-22,0.0,0.0,0.0,0.0,0.0
290,2018-11-23,0.0,0.0,0.0,0.0,0.0
290,2018-11-24,0.0,0.0,0.0,0.0,0.0
290,2018-11-25,0.0,0.0,0.0,0.0,0.0
290,2018-11-26,0.0,0.0,0.0,0.0,0.0
290,2018-11-27,0.0,0.0,0.0,0.0,0.0
290,2018-11-28,0.0,0.0,0.0,0.0,0.0
290,2018-11-29,0.0,0.0,0.0,0.0,0.0
290,2018-11-30,0.0,0.0,0.0,0.0,0.0
290,2018-12-01,0.0,0.0,0.0,0.0,0.0
290,2018-12-02,0.0,0.0,0.0,0.0,0.0
290,2018-12-03,0.0,0.0,0.0,0.0,0.0
290,2018-12-04,0.0,0.0,0.0,0.0,0.0
290,2018-12-05,0.0,0.0,0.0,0.0,0.0
290,2018-12-06,0.0,0.0,0.0,0.0,0.0
290,2018-12-07,0.0,0.0,0.0,0.0,0.0
290,2018-12-08,0.0,0.0,0.0,0.0,0.0
290,2018-12-09,0.0,0.0,0.0,0.0,0.0
290,2018-12-10,0.0,0.0,0.0,0.0,0.0
290,2018-12-11,0.0,0.0,0.0,0.0,0.0
290,2018-12-12,0.0,0.0,0.0,0.0,0.0
290,2018-12-13,0.0,0.0,0.0,0.0,0.0
290,2018-12-14,0.0,0.0,0.0,0.0,0.0
290,2018-12-15,0.0,0.0,0.0,0.0,0.0
290,2018-12-16,0.0,0.0,0.0,0.0,0.0
290,2018-12-17,0.0,0.0,0.0,0.0,0.0
290,2018-12-18,0.0,0.0,0.0,0.0,0.0
290,2018-12-19,0.0,0.0,0.0,0.0,0.0
290,2018-12-20,0.0,0.0,0.0,0.0,0.0
290,2018-12-21,0.0,0.0,0.0,0.0,0.0
290,2018-12-22,0.0,0.0,0.0,0.0,0.0
290,2018-12-23,0.0,0.0,0.0,0.0,0.0
290,2018-12-24,0.0,0.0,0.0,0.0,0.0
290,2018-12-25,0.0,0.0,0.0,0.0,0.0
290,2018-12-26,0.0,0.0,0.0,0.0,0.0
290,2018-12-27,0.0,0.0,0.0,0.0,0.0
290,2018-12-28,0.0,0.0,0.0,0.0,0.0
290,2018-12-29,0.0,0.0,0.0,0.0,0.0
290,2018-12-30,0.0,0.0,0.0,0.0,0.0
290,2018-12-31,0.0,0.0,0.0,0.0,0.0
290,2019-01-01,0.0,0.0,0.0,0.0,0.0
290,2019-01-02,0.0,0.0,0.0,0.0,0.0
290,2019-01-03,0.0,0.0,0.0,0.0,0.0
290,2019-01-04,0.0,0.0,0.0,0.0,0.0
290,2019-01-05,0.0,0.0,0.0,0.0,0.0
290,2019-01-06,0.0,0.0,0.0,0.0,0.0
290,2019-01-07,0.0,0.0,0.0,0.0,0.0
290,2019-01-08,0.0,0.0,0.0,0.0,0.0
290,2019-01-09,0.0,0.0,0.0,0.0,0.0
290,2019-01-10,0.0,0.0,0.0,0.0,0.0
290,2019-01-11,0.0,0.0,0.0,0.0,0.0
290,2019-01-12,0.0,0.0,0.0,0.0,0.0
290,2019-01-13,0.0,0.0,0.0,0.0,0.0
290,2019-01-14,0.0,0.0,0.0,0.0,0.0
290,2019-01-15,0.0,0.0,0.0,0.0,0.0
290,2019-01-16,0.0,0.0,0.0,0.0,0.0
290,2019-01-17,0.0,0.0,0.0,0.0,0.0
290,2019-01-18,0.0,0.0,0.0,0.0,0.0
290,2019-01-19,0.0,0.0,0.0,0.0,0.0
290,2019-01-20,0.0,0.0,0.0,0.0,0.0
290,2019-01-21,0.0,0.0,0.0,0.0,0.0
290,2019-01-22,0.0,0.0,0.0,0.0,0.0
290,2019-01-23,0.0,0.0,0.0,0.0,0.0
290,2019-01-24,0.0,0.0,0.0,0.0,0.0
290,2019-01-25,0.0,0.0,0.0,0.0,0.0
290,2019-01-26,0.0,0.0,0.0,0.0,0.0
290,2019-01-27,0.0,0.0,0.0,0.0,0.0
290,2019-01-28,0.0,0.0,0.0,0.0,0.0
290,2019-01-29,0.0,0.0,0.0,0.0,0.0
290,2019-01-30,0.0,0.0,0.0,0.0,0.0
290,2019-01-31,0.0,0.0,0.0,0.0,0.0
290,2019-02-01,0.0,0.0,0.0,0.0,0.0
290,2019-02-02,0.0,0.0,0.0,0.0,0.0
290,2019-02-03,0.0,0.0,0.0,0.0,0.0
290,2019-02-04,0.0,0.0,0.0,0.0,0.0
290,2019-02-05,0.0,0.0,0.0,0.0,0.0
290,2019-02-06,0.0,0.0,0.0,0.0,0.0
290,2019-02-07,0.0,0.0,0.0,0.0,0.0
290,2019-02-08,0.0,0.0,0.0,0.0,0.0
290,2019-02-09,0.0,0.0,0.0,0.0,0.0
290,2019-02-10,0.0,0.0,0.0,0.0,0.0
290,2019-02-11,0.0,0.0,0.0,0.0,0.0
290,2019-02-12,0.0,0.0,0.0,0.0,0.0
290,2019-02-13,0.0,0.0,0.0,0.0,0.0
290,2019-02-14,0.0,0.0,0.0,0.0,0.0
290,2019-02-15,0.0,0.0,0.0,0.0,0.0
290,2019-02-16,0.0,0.0,0.0,0.0,0.0
290,2019-02-17,0.0,0.0,0.0,0.0,0.0
290,2019-02-18,0.0,0.0,0.0,0.0,0.0
290,2019-02-19,0.0,0.0,0.0,0.0,0.0
290,2019-02-20,0.0,0.0,0.0,0.0,0.0
290,2019-02-21,0.0,0.0,0.0,0.0,0.0
290,2019-02-22,0.0,0.0,0.0,0.0,0.0
290,2019-02-23,0.0,0.0,0.0,0.0,0.0
290,2019-02-24,0.0,0.0,0.0,0.0,0.0
290,2019-02-25,0.0,0.0,0.0,0.0,0.0
290,2019-02-26,0.0,0.0,0.0,0.0,0.0
290,2019-02-27,0.0,0.0,0.0,0.0,0.0
290,2019-02-28,0.0,0.0,0.0,0.0,0.0
290,2019-03-01,0.0,0.0,0.0,0.0,0.0
290,2019-03-02,0.0,0.0,0.0,0.0,0.0
290,2019-03-03,0.0,0.0,0.0,0.0,0.0
290,2019-03-04,0.0,0.0,0.0,0.0,0.0
290,2019-03-05,0.0,0.0,0.0,0.0,0.0
290,2019-03-06,0.0,0.0,0.0,0.0,0.0
290,2019-03-07,0.0,0.0,0.0,0.0,0.0
290,2019-03-08,0.0,0.0,0.0,0.0,0.0
290,2019-03-09,0.0,0.0,0.0,0.0,0.0
290,2019-03-10,0.0,0.0,0.0,0.0,0.0
290,2019-03-11,0.0,0.0,0.0,0.0,0.0
290,2019-03-12,0.0,0.0,0.0,0.0,0.0
290,2019-03-13,0.0,0.0,0.0,0.0,0.0
290,2019-03-14,0.0,0.0,0.0,0.0,0.0
290,2019-03-15,0.0,0.0,0.0,0.0,0.0
290,2019-03-16,0.0,0.0,0.0,0.0,0.0
290,2019-03-17,0.0,0.0,0.0,0.0,0.0
290,2019-03-18,0.0,0.0,0.0,0.0,0.0
290,2019-03-19,0.0,0.0,0.0,0.0,0.0
290,2019-03-20,0.0,0.0,0.0,0.0,0.0
290,2019-03-21,0.0,0.0,0.0,0.0,0.0
290,2019-03-22,0.0,0.0,0.0,0.0,0.0
290,2019-03-23,0.0,0.0,0.0,0.0,0.0
290,2019-03-24,0.0,0.0,0.0,0.0,0.0
290,2019-03-25,0.0,0.0,0.0,0.0,0.0
290,2019-03-26,0.0,0.0,0.0,0.0,0.0
290,2019-03-27,0.0,0.0,0.0,0.0,0.0
290,2019-03-28,144.91666666666666,2733.4499999999994,0.0,32.2037037037037,30.15728495328452
290,2019-03-29,376.875,6326.924999999999,0.0,83.75,33.883610521698934
290,2019-03-30,391.0416666666667,6634.618750000001,0.0,86.89814814814815,33.52679982134953
290,2019-03-31,378.9583333333333,6456.675,0.0,84.21296296296296,33.386244769086936
290,2019-04-01,414.1666666666667,6989.549999999999,0.0,92.03703703703704,33.70629089935054
290,2019-04-02,348.3333333333333,6179.812500000001,0.0,77.4074074074074,32.0630457819086
290,2019-04-03,398.3333333333333,6594.150000000001,0.0,88.51851851851852,34.36155953045924
290,2019-04-04,425.375,7098.03125,0.0,94.52777777777777,34.08937924395115
290,2019-04-05,421.0,6963.7625,0.0,93.55555555555556,34.38928787897826
290,2019-04-06,412.6666666666667,6933.581249999999,0.0,91.7037037037037,33.8553118643494
290,2019-04-07,415.125,7006.84375,0.0,92.25,33.700899566941246
290,2019-04-08,293.9583333333333,5058.20625,0.0,65.32407407407408,33.05782531329384
290,2019-04-09,394.0416666666667,6643.41875,0.0,87.56481481481482,33.73926033523361
290,2019-04-10,394.0833333333333,6749.768749999999,0.0,87.57407407407408,33.21117276960209
290,2019-04-11,394.2083333333333,6369.181250000001,0.0,87.60185185185185,35.20685492782573
290,2019-04-12,394.25,6445.7750000000015,0.0,87.6111111111111,34.79217652907007
290,2019-04-13,394.25,6022.53125,0.0,87.6111111111111,37.237256621402615
290,2019-04-14,394.2083333333333,6665.099999999999,0.0,87.60185185185185,33.64373231876158
290,2019-04-15,394.25,6608.818750000001,0.0,87.6111111111111,33.93383146824334
290,2019-04-16,394.2083333333333,6198.04375,0.0,87.60185185185185,36.17897022391586
290,2019-04-17,394.25,6258.537500000001,0.0,87.6111111111111,35.83305870847088
290,2019-04-18,394.2083333333333,6151.306249999999,0.0,87.60185185185185,36.45385730515008
290,2019-04-19,387.7916666666667,6178.612499999998,0.0,86.17592592592592,35.70200047160895
290,2019-04-20,394.125,6182.325,0.0,87.58333333333333,36.26328889212392
290,2019-04-21,393.9583333333333,6204.1875,0.0,87.5462962962963,36.12022234086968
290,2019-04-22,394.0833333333333,6287.743749999999,0.0,87.57407407407408,35.651538138956624
290,2019-04-23,393.9583333333333,6247.54375,0.0,87.5462962962963,35.86955784734512
290,2019-04-24,373.9166666666667,5959.90625,0.0,83.0925925925926,35.6878539639594
290,2019-04-25,376.8333333333333,5406.31875,0.0,83.74074074074073,39.64904235642989
290,2019-04-26,417.625,5940.05,0.0,92.80555555555556,39.9927645109609
290,2019-04-27,410.7083333333333,6244.068749999999,0.0,91.26851851851852,37.41544169861643
290,2019-04-28,424.5,6256.09375,0.0,94.33333333333334,38.5975274107745
290,2019-04-29,424.5416666666667,6391.799999999999,0.0,94.3425925925926,37.78175965907709
290,2019-04-30,428.3333333333333,6162.675,0.0,95.18518518518519,39.536447691591356
290,2019-05-01,431.0416666666667,6895.58125,0.0,95.78703703703704,35.55767950026773
290,2019-05-02,445.25,6940.806249999999,0.0,98.94444444444444,36.490435339074146
290,2019-05-03,376.1666666666667,5539.075,0.0,83.5925925925926,38.630301790260816
290,2019-05-04,434.4166666666667,5929.775000000001,0.0,96.53703703703704,41.67285951921541
290,2019-05-05,441.5416666666667,6021.075,0.0,98.12037037037037,41.71408229519738
290,2019-05-06,440.2083333333333,6167.25,0.0,97.82407407407408,40.60240360146113
290,2019-05-07,440.25,6093.137500000002,0.0,97.83333333333334,41.100151604981825
290,2019-05-08,447.75,7423.837499999999,0.0,99.5,34.307745152018754
290,2019-05-09,438.3333333333333,6463.525000000001,0.0,97.4074074074074,38.57625848296573
290,2019-05-10,441.0833333333333,6584.225000000001,0.0,98.01851851851852,38.106672049903786
290,2019-05-11,444.9583333333333,6433.337499999999,0.0,98.87962962962963,39.343052023066484
290,2019-05-12,434.2083333333333,6669.468749999997,0.0,96.49074074074075,37.03326049936304
290,2019-05-13,443.125,6757.45,0.0,98.47222222222223,37.30168493045947
290,2019-05-14,455.375,7131.218749999999,0.0,101.19444444444446,36.32373206426555
290,2019-05-15,455.375,6987.249999999997,0.0,101.19444444444446,37.07216417999452
290,2019-05-16,454.5833333333333,6772.737500000003,0.0,101.0185185185185,38.17985752109507
290,2019-05-17,404.5416666666667,7815.4625000000015,0.0,89.89814814814815,29.443783361793646
290,2019-05-18,453.9166666666667,10988.18125,0.0,100.87037037037037,23.498240944610885
290,2019-05-19,398.4166666666667,10136.375000000002,0.0,88.53703703703704,22.358355975933755
290,2019-05-20,423.0416666666667,10630.1375,0.0,94.00925925925925,22.637543624331187
290,2019-05-21,446.9583333333333,10754.85,0.0,99.32407407407408,23.640013446129988
290,2019-05-22,452.2083333333333,11263.693749999999,0.0,100.49074074074073,22.83719526830274
290,2019-05-23,393.7083333333333,9837.968750000002,0.0,87.49074074074073,22.76429507982642
290,2019-05-24,437.0833333333333,11240.40625,0.0,97.12962962962963,22.119091064386076
290,2019-05-25,433.7083333333333,11025.043750000003,0.0,96.37962962962962,22.37703201354139
290,2019-05-26,407.0,10761.91875,0.0,90.44444444444444,21.512443277521182
290,2019-05-27,415.2916666666667,11389.13125,0.0,92.28703703703704,20.74185799338782
290,2019-05-28,394.0,10602.150000000003,0.0,87.55555555555556,21.139140017197768
290,2019-05-29,293.75,7920.912500000001,0.0,65.27777777777779,21.09539673196322
290,2019-05-30,367.5,9896.856249999999,0.0,81.66666666666667,21.12249028574099
290,2019-05-31,302.6666666666667,7384.557500000002,0.0,67.25925925925927,23.31444895498327
290,2019-06-01,437.6666666666667,10160.800625000002,0.0,97.25925925925925,24.501946064795348
290,2019-06-02,339.9583333333333,8802.57,0.0,75.5462962962963,21.968542362565074
290,2019-06-03,395.3333333333333,9310.149375,0.0,87.85185185185185,24.154153571545432
290,2019-06-04,449.9583333333333,10201.925625000002,0.0,99.99074074074073,25.088528187648997
290,2019-06-05,449.9166666666667,10649.524375000003,0.0,99.98148148148148,24.03183355521661
290,2019-06-06,426.9583333333333,9935.789999999999,0.0,94.87962962962962,24.443766619910893
290,2019-06-07,441.9583333333333,10042.21625,0.0,98.21296296296296,25.034377440781007
290,2019-06-08,438.3333333333333,10270.829375,0.0,97.4074074074074,24.27638528569277
290,2019-06-09,414.5,9734.881875000003,0.0,92.11111111111111,24.22026478535638
290,2019-06-10,414.4583333333333,9595.484999999999,0.0,92.10185185185186,24.56965075530604
290,2019-06-11,429.7083333333333,9837.891875,0.0,95.49074074074075,24.846016475568465
290,2019-06-12,444.9583333333333,10198.382499999998,0.0,98.87962962962963,24.8183603570904
290,2019-06-13,444.0,10162.661875,0.0,98.66666666666667,24.85195346519388
290,2019-06-14,440.375,9715.364375000001,0.0,97.86111111111111,25.783899553089757
290,2019-06-15,444.9166666666667,9689.128125000001,0.0,98.87037037037038,26.12035131443321
290,2019-06-16,432.9583333333333,9725.560625,0.0,96.21296296296296,25.32307816902272
290,2019-06-17,455.3333333333333,10202.001874999998,0.0,101.18518518518518,25.38803471625296
290,2019-06-18,455.25,10269.576875,0.0,101.16666666666667,25.216362675117516
290,2019-06-19,432.125,9983.862500000001,0.0,96.02777777777777,24.620441654386426
290,2019-06-20,455.1666666666667,10360.71625,0.0,101.14814814814814,24.989968451478656
290,2019-06-21,451.5416666666667,10243.783124999998,0.0,100.3425925925926,25.07393491785672
290,2019-06-22,416.5,9384.134999999998,0.0,92.55555555555556,25.246768437723176
290,2019-06-23,269.3333333333333,6471.638750000001,0.0,59.851851851851855,23.67341313323117
290,2019-06-24,358.375,8374.63,0.0,79.63888888888889,24.342048046699777
290,2019-06-25,444.9583333333333,9591.23,0.0,98.87962962962963,26.389434091815588
290,2019-06-26,444.3333333333333,9592.133124999998,0.0,98.74074074074073,26.34988566332175
290,2019-06-27,399.3333333333333,9167.120625,0.0,88.74074074074075,24.77922135022753
290,2019-06-28,408.875,9587.658749999999,0.0,90.86111111111111,24.25844882794423
290,2019-06-29,413.0,9543.845625,0.0,91.77777777777779,24.61567128152983
290,2019-06-30,379.5,8559.269375,0.0,84.33333333333334,25.22087348138871
290,2019-07-01,327.125,7284.350624999999,0.0,72.69444444444444,25.545119084196564
