ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
290,2019-07-02,356.3333333333333,8656.434375,0.0,79.18518518518518,23.41544670669068
290,2019-07-03,320.25,7644.545000000001,0.0,71.16666666666667,23.8299172808846
290,2019-07-04,419.5833333333333,9285.635,0.0,93.24074074074075,25.703464126159503
290,2019-07-05,327.75,7679.4225,0.0,72.83333333333334,24.277232435121263
290,2019-07-06,313.875,7483.405000000002,0.0,69.75,23.858465832064407
290,2019-07-07,299.2083333333333,6858.551875,0.0,66.49074074074073,24.81568656373414
290,2019-07-08,300.6666666666667,6958.99625,0.0,66.81481481481481,24.57670849042665
290,2019-07-09,328.0833333333333,7384.4118750000025,0.0,72.9074074074074,25.27279616443538
290,2019-07-10,363.7916666666667,8699.58375,0.0,80.84259259259258,23.786980197631742
290,2019-07-11,407.625,9511.164375000002,0.0,90.58333333333334,24.3787908985644
290,2019-07-12,430.0833333333333,10055.800000000001,0.0,95.57407407407408,24.328818802194863
290,2019-07-13,434.6666666666667,10536.3725,0.0,96.5925925925926,23.466604743604965
290,2019-07-14,403.2916666666667,10137.604375,0.0,89.62037037037037,22.629186794987305
290,2019-07-15,434.5833333333333,10058.860625,0.0,96.57407407407408,24.57589336676102
290,2019-07-16,434.6666666666667,9850.228125,0.0,96.5925925925926,25.1012347888023
290,2019-07-17,371.75,8632.031875000002,0.0,82.61111111111111,24.497568443775776
290,2019-07-18,411.3333333333333,9434.575000000003,0.0,91.4074074074074,24.80028099952685
290,2019-07-19,434.75,9953.366875,0.0,96.61111111111111,24.84589333161365
290,2019-07-20,417.2083333333333,9799.881875000001,0.0,92.71296296296296,24.216823220070125
290,2019-07-21,410.4166666666667,9938.628749999998,0.0,91.20370370370371,23.490029301633342
290,2019-07-22,408.875,9622.315625,0.0,90.86111111111111,24.171076716958837
290,2019-07-23,390.0833333333333,8881.845,0.0,86.68518518518519,24.98269253491564
290,2019-07-24,391.6666666666667,9329.121249999998,0.0,87.03703703703704,23.88146209971873
290,2019-07-25,401.6666666666667,9200.995,0.0,89.25925925925927,24.832247913284256
290,2019-07-26,414.4583333333333,9297.208125,0.0,92.10185185185186,25.357904449167933
290,2019-07-27,370.9166666666667,8492.615624999997,0.0,82.42592592592592,24.84390830874192
290,2019-07-28,131.25,4118.858125,0.0,29.166666666666668,18.12623128406492
290,2019-07-29,371.8333333333333,8761.579375000001,0.0,82.62962962962963,24.140761087888265
290,2019-07-30,384.0416666666667,8921.710000000001,0.0,85.3425925925926,24.485855445748506
290,2019-07-31,395.25,9745.619375,0.0,87.83333333333333,23.069993434870835
290,2019-08-01,116.45833333333333,2946.7956249999993,0.0,25.87962962962963,22.48048062187701
290,2019-08-02,214.75,4842.241875,0.0,47.72222222222222,25.227355734544616
290,2019-08-03,442.6666666666667,10132.908125000004,0.0,98.37037037037038,24.850077830499966
290,2019-08-04,3.25,5.155,0.0,0.7222222222222222,358.62431296475916
290,2019-08-05,0.0,0.0075,0.0,0.0,0.0
290,2019-08-06,0.0,0.0,0.0,0.0,0.0
290,2019-08-07,226.08333333333334,5218.86,0.0,50.24074074074074,24.64211266658066
290,2019-08-08,415.5416666666667,9402.305624999999,0.0,92.34259259259258,25.139998721206098
290,2019-08-09,448.1666666666667,10165.314375,0.0,99.59259259259258,25.078628115609934
290,2019-08-10,447.3333333333333,10211.149999999998,0.0,99.4074074074074,24.919633059068875
290,2019-08-11,455.5,10406.7125,0.0,101.22222222222221,24.897736276786095
290,2019-08-12,431.2083333333333,9724.332499999999,0.0,95.82407407407408,25.223908541908774
290,2019-08-13,440.125,9867.8675,0.0,97.80555555555556,25.371010588998423
290,2019-08-14,455.4166666666667,10095.096874999997,0.0,101.20370370370371,25.661584407089265
290,2019-08-15,455.375,10131.246250000004,0.0,101.19444444444446,25.567681682464933
290,2019-08-16,432.3333333333333,9877.412499999997,0.0,96.07407407407408,24.897776731619864
290,2019-08-17,319.625,7958.083750000001,0.0,71.02777777777777,22.846373559045123
290,2019-08-18,393.6666666666667,7547.473125,0.0,87.48148148148148,29.66962829989835
290,2019-08-19,387.25,5543.196874999999,0.0,86.05555555555556,39.73892923175913
290,2019-08-20,276.7916666666667,3473.0012500000007,0.0,61.50925925925927,45.334946651369286
290,2019-08-21,117.45833333333333,1590.5043750000002,0.0,26.101851851851855,42.008193330356455
290,2019-08-22,435.2083333333333,5052.731875,0.0,96.71296296296296,48.995476718115874
290,2019-08-23,420.7083333333333,4850.584999999999,0.0,93.49074074074075,49.336919899581424
290,2019-08-24,408.75,4694.13625,0.0,90.83333333333333,49.53214236165386
290,2019-08-25,421.4166666666667,4845.12625,0.0,93.64814814814815,49.475665824440014
290,2019-08-26,442.7083333333333,5019.413750000001,0.0,98.37962962962963,50.17065129258261
290,2019-08-27,446.25,5366.8687500000015,0.0,99.16666666666667,47.297947243446174
290,2019-08-28,440.8333333333333,5728.68875,0.0,97.96296296296296,43.772790840564426
290,2019-08-29,445.0833333333333,5672.674375,0.0,98.9074074074074,44.63119498395518
290,2019-08-30,445.0416666666667,5613.065624999999,0.0,98.89814814814815,45.10093977784595
290,2019-08-31,436.3333333333333,5687.710624999999,0.0,96.96296296296296,43.63811044702094
290,2019-09-01,392.75,8100.828750000001,0.0,87.27777777777777,27.578572336400352
290,2019-09-02,351.0416666666667,7959.805625000001,0.0,78.00925925925925,25.086567536489163
290,2019-09-03,408.0416666666667,9282.5625,0.0,90.67592592592592,25.00470116833459
290,2019-09-04,414.4583333333333,9481.473125,0.0,92.10185185185186,24.86509344799496
290,2019-09-05,429.9583333333333,9914.29,0.0,95.54629629629629,24.66890033925217
290,2019-09-06,437.0,10145.476875,0.0,97.11111111111111,24.501575404425395
290,2019-09-07,436.0416666666667,10227.102499999999,0.0,96.89814814814814,24.2527181791932
290,2019-09-08,430.0833333333333,10024.161250000001,0.0,95.57407407407408,24.405606614828855
290,2019-09-09,439.7916666666667,10201.150625,0.0,97.73148148148148,24.523523759087933
290,2019-09-10,409.7916666666667,9348.756875,0.0,91.06481481481481,24.934134328123942
290,2019-09-11,444.0833333333333,10071.599375,0.0,98.68518518518519,25.081359312683922
290,2019-09-12,444.875,9883.495625000001,0.0,98.86111111111111,25.604273909583142
290,2019-09-13,427.75,9697.809374999999,0.0,95.05555555555556,25.090043423681273
290,2019-09-14,364.5,8637.473124999999,0.0,81.0,24.00467671498544
290,2019-09-15,399.2916666666667,9180.61375,0.0,88.73148148148148,24.740220633094626
290,2019-09-16,414.5,9290.766875000001,0.0,92.11111111111111,25.37803604793029
290,2019-09-17,402.0,8960.771875,0.0,89.33333333333333,25.519118574815852
290,2019-09-18,453.75,10027.933749999998,0.0,100.83333333333333,25.738914060935038
290,2019-09-19,460.625,10076.863125,0.0,102.3611111111111,26.00202572133941
290,2019-09-20,460.5833333333333,10397.6425,0.0,102.35185185185185,25.19755346250631
290,2019-09-21,409.25,9382.063124999999,0.0,90.94444444444446,24.812777164795158
290,2019-09-22,439.8333333333333,9914.511875,0.0,97.74074074074073,25.234914665036
290,2019-09-23,444.0416666666667,9867.751874999996,0.0,98.67592592592592,25.59708681253084
290,2019-09-24,456.2916666666667,10069.582499999999,0.0,101.39814814814814,25.776034877535615
290,2019-09-25,460.4166666666667,10270.563125,0.0,102.31481481481481,25.50009615195489
290,2019-09-26,349.8333333333333,8102.719375,0.0,77.74074074074075,24.559268549407356
290,2019-09-27,383.5,9574.0425,0.0,85.22222222222223,22.785315955442364
290,2019-09-28,447.75,9773.259375,0.0,99.5,26.060407815586085
290,2019-09-29,435.4166666666667,9543.886874999998,0.0,96.75925925925925,25.951639738907623
290,2019-09-30,421.7916666666667,9137.29,0.0,93.73148148148148,26.25824065146474
290,2019-10-01,448.4583333333333,9920.211875,0.0,99.6574074074074,25.714979863886334
290,2019-10-02,292.0416666666667,6741.185624999999,0.0,64.89814814814815,24.64299960917071
290,2019-10-03,282.0416666666667,6303.590625000001,0.0,62.675925925925924,25.451319879911914
290,2019-10-04,339.9583333333333,7426.639374999998,0.0,75.5462962962963,26.038645769634467
290,2019-10-05,381.1666666666667,8220.31625,0.0,84.70370370370371,26.376151350084076
290,2019-10-06,406.125,8702.098125000002,0.0,90.25,26.54732619439406
290,2019-10-07,414.5,8989.104375,0.0,92.11111111111111,26.2296895030398
290,2019-10-08,441.25,9320.57125,0.0,98.05555555555556,26.929434001519308
290,2019-10-09,460.5833333333333,9788.76125,0.0,102.35185185185185,26.764893543376367
290,2019-10-10,460.6666666666667,9677.791875,0.0,102.37037037037038,27.076688457464428
290,2019-10-11,460.625,9882.400625000002,0.0,102.3611111111111,26.513684691533808
290,2019-10-12,460.625,10241.524375000003,0.0,102.3611111111111,25.58397017598922
290,2019-10-13,460.625,10436.545,0.0,102.3611111111111,25.105899909085494
290,2019-10-14,419.5833333333333,9268.419375,0.0,93.24074074074075,25.751207024025184
290,2019-10-15,333.625,7273.665625000001,0.0,74.13888888888889,26.090974017427882
290,2019-10-16,405.3333333333333,9196.306875,0.0,90.07407407407408,25.07170696292266
290,2019-10-17,434.9583333333333,9322.505625,0.0,96.6574074074074,26.539946293796003
290,2019-10-18,410.0416666666667,8668.69125,0.0,91.12037037037038,26.906641536639754
290,2019-10-19,259.6666666666667,5937.673125,0.0,57.7037037037037,24.876252438627724
290,2019-10-20,259.625,5997.806250000001,0.0,57.69444444444445,24.622895107134653
290,2019-10-21,259.625,5822.738125,0.0,57.69444444444445,25.363214177980343
290,2019-10-22,259.625,5954.5675,0.0,57.69444444444445,24.801692846149894
290,2019-10-23,259.625,5913.41125,0.0,57.69444444444445,24.97430804709662
290,2019-10-24,259.5833333333333,5854.999375,0.0,57.68518518518518,25.21941392654337
290,2019-10-25,259.625,5896.780624999999,0.0,57.69444444444445,25.044742811110883
290,2019-10-26,259.5833333333333,5867.233749999999,0.0,57.68518518518518,25.166826322162088
290,2019-10-27,259.625,5939.910625,0.0,57.69444444444445,24.862891630910127
290,2019-10-28,259.625,5992.139999999999,0.0,57.69444444444445,24.6461788554117
290,2019-10-29,259.5833333333333,5899.384374999999,0.0,57.68518518518518,25.029671469368836
290,2019-10-30,245.625,5526.633750000001,0.0,54.58333333333333,25.28115554970509
290,2019-10-31,372.75,8086.590624999998,0.0,82.83333333333334,26.22027438170212
290,2019-11-01,307.4583333333333,6561.003124999999,0.0,68.32407407407408,26.656373313510823
290,2019-11-02,313.0833333333333,6636.083125,0.0,69.57407407407408,26.83695076696483
290,2019-11-03,405.875,8588.573750000001,0.0,90.19444444444444,26.881672776771186
290,2019-11-04,393.75,8935.6425,0.0,87.5,25.06569896904448
290,2019-11-05,350.5,7731.565625,0.0,77.88888888888889,25.787284620420376
290,2019-11-06,455.5833333333333,9741.010625,0.0,101.24074074074075,26.604116973859792
290,2019-11-07,455.5416666666667,9589.730624999998,0.0,101.2314814814815,27.02133092734524
290,2019-11-08,459.2083333333333,9591.132500000002,0.0,102.04629629629629,27.23484499296036
290,2019-11-09,462.7916666666667,9710.1075,0.0,102.84259259259258,27.11106199276258
290,2019-11-10,462.7916666666667,9871.204999999998,0.0,102.84259259259258,26.6686110144495
290,2019-11-11,388.25,8514.301249999999,0.0,86.27777777777777,25.93865722882036
290,2019-11-12,185.125,4407.0268750000005,0.0,41.13888888888889,23.89485560678214
290,2019-11-13,273.9166666666667,6327.466249999999,0.0,60.870370370370374,24.624853677497775
290,2019-11-14,224.20833333333334,4744.064375,0.0,49.824074074074076,26.88352508098314
290,2019-11-15,310.2916666666667,6647.47625,0.0,68.95370370370371,26.552068246284527
290,2019-11-16,310.375,6423.844999999998,0.0,68.97222222222223,27.48379604945844
290,2019-11-17,310.3333333333333,6410.717500000002,0.0,68.96296296296296,27.536378641617638
290,2019-11-18,316.75,6755.554375000001,0.0,70.38888888888889,26.671084019412294
290,2019-11-19,341.75,7225.0149999999985,0.0,75.94444444444444,26.906351290158803
290,2019-11-20,367.1666666666667,8027.698749999999,0.0,81.5925925925926,26.01700006354734
290,2019-11-21,389.125,8248.425000000001,0.0,86.47222222222221,26.835095285867705
290,2019-11-22,405.1666666666667,8469.65875,0.0,90.03703703703704,27.21152201740779
290,2019-11-23,439.7916666666667,9226.8825,0.0,97.73148148148148,27.112966890195278
290,2019-11-24,439.75,9428.654375000002,0.0,97.72222222222223,26.53023945777345
290,2019-11-25,443.625,9126.416874999999,0.0,98.58333333333333,27.650357304109015
290,2019-11-26,455.6666666666667,9663.299999999997,0.0,101.25925925925925,26.82296822916488
290,2019-11-27,446.4166666666667,9754.166875,0.0,99.20370370370371,26.033661696561406
290,2019-11-28,439.7916666666667,9358.934375,0.0,97.73148148148148,26.73041071753665
290,2019-11-29,439.1666666666667,9604.116875000002,0.0,97.5925925925926,26.01099529923087
290,2019-11-30,439.875,9100.95625,0.0,97.75,27.49332659411477
290,2019-12-01,439.7916666666667,9266.035625,0.0,97.73148148148148,26.998402536599592
290,2019-12-02,446.2083333333333,9569.94625,0.0,99.1574074074074,26.522424157932033
290,2019-12-03,450.875,9613.499374999998,0.0,100.19444444444446,26.678394532757398
290,2019-12-04,442.0,9598.763125,0.0,98.22222222222223,26.193409511116915
290,2019-12-05,439.7916666666667,9410.451875,0.0,97.73148148148148,26.584075137435647
290,2019-12-06,439.75,9453.308125000001,0.0,97.72222222222223,26.46104993360018
290,2019-12-07,439.8333333333333,9532.132499999998,0.0,97.74074074074073,26.24720765380791
290,2019-12-08,439.7916666666667,9678.505625,0.0,97.73148148148148,25.84780847531121
290,2019-12-09,439.8333333333333,9836.241250000001,0.0,97.74074074074073,25.435718253770062
290,2019-12-10,439.9166666666667,9631.8925,0.0,97.75925925925925,25.980279980168884
290,2019-12-11,439.2916666666667,9763.740625000002,0.0,97.62037037037037,25.593033720675624
290,2019-12-12,439.875,9540.32625,0.0,97.75,26.22714946462129
290,2019-12-13,439.7916666666667,9723.410000000002,0.0,97.73148148148148,25.728438862726367
290,2019-12-14,398.2083333333333,8875.339374999998,0.0,88.49074074074073,25.52174784990812
290,2019-12-15,368.5,8194.737500000001,0.0,81.88888888888889,25.57923098004461
290,2019-12-16,304.7083333333333,6828.124374999999,0.0,67.71296296296296,25.38446100645969
290,2019-12-17,450.25,9842.425000000001,0.0,100.05555555555557,26.02175869598532
290,2019-12-18,408.6666666666667,9229.411250000003,0.0,90.81481481481481,25.18722114828529
290,2019-12-19,445.125,9743.966875,0.0,98.91666666666666,25.985508853651556
290,2019-12-20,378.8333333333333,8348.90875,0.0,84.18518518518519,25.81092143063341
290,2019-12-21,417.5416666666667,9482.75875,0.0,92.78703703703704,25.04667938067659
290,2019-12-22,372.125,8464.750000000002,0.0,82.69444444444444,25.00689378501038
290,2019-12-23,320.125,6950.065624999999,0.0,71.13888888888889,26.20087070520767
290,2019-12-24,286.7083333333333,6463.867499999999,0.0,63.71296296296296,25.2309096596495
290,2019-12-25,380.375,8410.279375,0.0,84.52777777777779,25.726848005767543
290,2019-12-26,436.75,9762.524375,0.0,97.05555555555556,25.448126815389728
290,2019-12-27,386.7083333333333,8532.6125,0.0,85.93518518518518,25.780215646471444
290,2019-12-28,439.9583333333333,9783.860625,0.0,97.76851851851852,25.579162957237838
290,2019-12-29,192.125,4214.561250000001,0.0,42.69444444444444,25.930837798754652
290,2019-12-30,0.0,3.31125,0.0,0.0,0.0
290,2019-12-31,51.208333333333336,1199.8862500000002,0.0,11.37962962962963,24.276473661102823
290,2020-01-01,372.9583333333333,8482.943125,0.0,82.87962962962962,25.009142324580235
290,2020-01-02,406.6666666666667,8867.555625000003,0.0,90.37037037037037,26.08673295529009
290,2020-01-03,414.5,9019.7875,0.0,92.11111111111111,26.140462473940396
290,2020-01-04,417.0416666666667,9155.08625,0.0,92.67592592592592,25.91206624502187
290,2020-01-05,426.375,9252.075625,0.0,94.75,26.214259624580187
290,2020-01-06,436.375,9390.2325,0.0,96.97222222222223,26.43434503174797
290,2020-01-07,438.0,9418.699999999999,0.0,97.33333333333334,26.452588998481747
290,2020-01-08,263.6666666666667,6001.179999999999,0.0,58.592592592592595,24.99214969204205
290,2020-01-09,388.7916666666667,8578.544999999998,0.0,86.39814814814815,25.780322854542614
290,2020-01-10,319.75,7333.396249999999,0.0,71.05555555555556,24.802213344646873
290,2020-01-11,381.5833333333333,8424.59375,0.0,84.79629629629629,25.764722416964545
290,2020-01-12,351.5833333333333,8007.985625000001,0.0,78.12962962962963,24.97411069521549
290,2020-01-13,414.4583333333333,9138.974374999998,0.0,92.10185185185186,25.796955501122937
290,2020-01-14,419.875,9367.781250000002,0.0,93.30555555555556,25.495780639981668
290,2020-01-15,437.375,9595.3575,0.0,97.19444444444446,25.928526286453284
290,2020-01-16,444.9166666666667,9931.247500000003,0.0,98.87037037037038,25.483548824611958
290,2020-01-17,405.1666666666667,9036.97,0.0,90.03703703703704,25.503272175912457
290,2020-01-18,445.0,10125.994999999997,0.0,98.88888888888889,24.998119526360956
290,2020-01-19,357.5416666666667,8181.67125,0.0,79.45370370370371,24.858199729738047
290,2020-01-20,376.2083333333333,8350.325625,0.0,83.60185185185185,25.627723982054622
290,2020-01-21,414.375,9333.737500000001,0.0,92.08333333333333,25.25358276896045
290,2020-01-22,414.4166666666667,9124.905625,0.0,92.0925925925926,25.83413172439128
290,2020-01-23,134.91666666666666,2901.43625,0.0,29.98148148148148,26.450726677941734
290,2020-01-24,300.4583333333333,6345.50875,0.0,66.76851851851852,26.934123332156435
290,2020-01-25,434.875,9129.7125,0.0,96.63888888888889,27.09520106283011
290,2020-01-26,434.875,9505.656875,0.0,96.63888888888889,26.02359827272151
290,2020-01-27,434.875,9360.97375,0.0,96.63888888888889,26.42581877054546
290,2020-01-28,434.9166666666667,9578.99625,0.0,96.64814814814815,25.826828904147682
290,2020-01-29,427.9583333333333,9313.045,0.0,95.10185185185185,26.13935241135179
290,2020-01-30,434.875,9508.655,0.0,96.63888888888889,26.015392906076972
290,2020-01-31,434.875,9763.750000000002,0.0,96.63888888888889,25.335695386847608
290,2020-02-01,434.875,9829.361250000002,0.0,96.63888888888889,25.166578940552547
290,2020-02-02,434.875,9992.655624999998,0.0,96.63888888888889,24.75532081926754
290,2020-02-03,427.125,9572.340625,0.0,94.91666666666667,25.38176889207805
290,2020-02-04,437.0833333333333,9739.305,0.0,97.12962962962963,25.528266076937157
290,2020-02-05,411.125,8971.79125,0.0,91.36111111111111,26.066322504624328
290,2020-02-06,429.3333333333333,9407.841875,0.0,95.4074074074074,25.959100328853165
290,2020-02-07,399.375,8703.505625,0.0,88.75,26.10187461101342
290,2020-02-08,302.2916666666667,6881.101875000001,0.0,67.17592592592592,24.989250197503996
290,2020-02-09,287.5,6309.391875,0.0,63.888888888888886,25.920023129540247
290,2020-02-10,310.25,6995.008749999998,0.0,68.94444444444444,25.22949548371426
290,2020-02-11,341.1666666666667,7454.404999999999,0.0,75.81481481481481,26.033864838605126
290,2020-02-12,385.9166666666667,8617.921875,0.0,85.75925925925925,25.472760959426644
290,2020-02-13,391.9583333333333,8784.425625,0.0,87.10185185185185,25.38116603130529
290,2020-02-14,376.6666666666667,8430.275000000001,0.0,83.7037037037037,25.41560691146558
290,2020-02-15,389.3333333333333,8691.220624999998,0.0,86.51851851851852,25.481550559278066
290,2020-02-16,389.25,8680.865,0.0,86.5,25.506487544732003
290,2020-02-17,366.7083333333333,8672.261250000001,0.0,81.49074074074075,24.053233360689067
290,2020-02-18,387.9583333333333,8970.665625000003,0.0,86.21296296296296,24.600586084652374
290,2020-02-19,427.125,10141.7,0.0,94.91666666666667,23.956825532208605
290,2020-02-20,434.7083333333333,10193.629375000002,0.0,96.60185185185185,24.257953784765473
290,2020-02-21,434.6666666666667,10286.5675,0.0,96.5925925925926,24.03648144912177
290,2020-02-22,434.625,10190.206874999998,0.0,96.58333333333333,24.26144930448235
290,2020-02-23,419.625,9137.90875,0.0,93.25,26.121587994627326
290,2020-02-24,452.25,9739.550625,0.0,100.49999999999999,26.413423463261687
290,2020-02-25,453.1666666666667,9792.135624999999,0.0,100.7037037037037,26.324829988816216
290,2020-02-26,448.4583333333333,9958.830625,0.0,99.6574074074074,25.615261290891883
290,2020-02-27,390.1666666666667,9097.690624999997,0.0,86.70370370370371,24.395180568756217
290,2020-02-28,404.1666666666667,9114.873125,0.0,89.81481481481481,25.2228932942193
290,2020-02-29,445.0833333333333,9836.929999999998,0.0,98.9074074074074,25.73752543843569
290,2020-03-01,445.0416666666667,9782.411875,0.0,98.89814814814815,25.87853976678141
290,2020-03-02,396.6666666666667,9191.382499999998,0.0,88.14814814814815,24.548779492336685
290,2020-03-03,446.4583333333333,9722.922500000002,0.0,99.21296296296296,26.119757916865467
290,2020-03-04,432.375,9400.491874999998,0.0,96.08333333333333,26.163451420460916
290,2020-03-05,450.25,9979.016875000003,0.0,100.05555555555557,25.66557523065951
290,2020-03-06,430.8333333333333,9494.046875,0.0,95.74074074074073,25.81326639079935
290,2020-03-07,450.25,9838.314375,0.0,100.05555555555557,26.032631055595168
290,2020-03-08,450.2083333333333,9893.48875,0.0,100.04629629629629,25.885055657888568
290,2020-03-09,407.9166666666667,9234.441250000002,0.0,90.64814814814814,25.12730233918833
290,2020-03-10,456.9166666666667,10133.40875,0.0,101.53703703703705,25.648766073465218
290,2020-03-11,460.5416666666667,10153.0825,0.0,102.3425925925926,25.80215923478302
290,2020-03-12,460.5833333333333,10319.92125,0.0,102.35185185185185,25.387320933071827
290,2020-03-13,435.5,9581.716875000002,0.0,96.77777777777777,25.854126134014642
290,2020-03-14,460.5833333333333,9996.847499999998,0.0,102.35185185185185,26.207777279565164
290,2020-03-15,460.625,10009.776874999998,0.0,102.3611111111111,26.176293182026267
290,2020-03-16,460.5833333333333,9985.043749999999,0.0,102.35185185185185,26.238758621140523
290,2020-03-17,460.5833333333333,10015.394375000002,0.0,102.35185185185185,26.15924475542959
290,2020-03-18,460.5833333333333,9918.559374999997,0.0,102.35185185185185,26.414637738434454
290,2020-03-19,460.5833333333333,10083.906875000002,0.0,102.35185185185185,25.981512525399808
290,2020-03-20,460.6666666666667,10011.826874999999,0.0,102.37037037037038,26.17330071996032
290,2020-03-21,460.6666666666667,9958.009375,0.0,102.37037037037038,26.31475284743398
290,2020-03-22,461.25,10115.93625,0.0,102.49999999999999,25.93673670096527
290,2020-03-23,462.625,10118.591875,0.0,102.80555555555554,26.007227496101905
290,2020-03-24,462.5416666666667,10066.551249999999,0.0,102.78703703703704,26.136967022897295
290,2020-03-25,462.5416666666667,10144.735625,0.0,102.78703703703704,25.93553225844223
290,2020-03-26,462.5833333333333,10060.824375,0.0,102.79629629629629,26.154200653606424
290,2020-03-27,462.625,10113.028125000003,0.0,102.80555555555554,26.021535546093748
290,2020-03-28,462.5416666666667,10185.638125,0.0,102.78703703703704,25.831382857571878
290,2020-03-29,462.5833333333333,10275.47125,0.0,102.79629629629629,25.607859050206038
290,2020-03-30,462.5833333333333,10037.261875,0.0,102.79629629629629,26.215597711945165
290,2020-03-31,387.875,2692.17,0.0,86.19444444444444,81.95479080692031
290,2020-04-01,450.2083333333333,5437.6025,0.0,100.04629629629629,47.09676864839687
290,2020-04-02,462.5833333333333,9825.271874999999,0.0,102.79629629629629,26.781225272144894
290,2020-04-03,462.5833333333333,9702.595625,0.0,102.79629629629629,27.119837785102423
290,2020-04-04,462.5833333333333,9621.655,0.0,102.79629629629629,27.34797905811884
290,2020-04-05,462.5833333333333,9527.259375000001,0.0,102.79629629629629,27.61894151165003
290,2020-04-06,462.5833333333333,9247.691874999999,0.0,102.79629629629629,28.453891306196276
290,2020-04-07,462.625,9027.3,0.0,102.80555555555554,29.151188155188525
290,2020-04-08,462.5,9386.955624999997,0.0,102.77777777777777,28.026702924428353
290,2020-04-09,458.8333333333333,9254.426249999999,0.0,101.96296296296296,28.202687815945854
290,2020-04-10,462.5416666666667,9143.37375,0.0,102.78703703703704,28.77593383465873
290,2020-04-11,462.5,9244.832499999999,0.0,102.77777777777777,28.457564446588584
290,2020-04-12,462.4583333333333,9531.130625,0.0,102.76851851851852,27.60026335047504
290,2020-04-13,275.9583333333333,5847.67625,0.0,61.324074074074076,26.84387642204219
290,2020-04-14,350.2083333333333,7265.666875000002,0.0,77.82407407407408,27.418016410380925
290,2020-04-15,375.4583333333333,7470.680625000001,0.0,83.43518518518519,28.588187074022827
290,2020-04-16,445.0416666666667,9217.11125,0.0,98.89814814814815,27.465713264795653
290,2020-04-17,352.0833333333333,7460.931874999999,0.0,78.24074074074075,26.843394292634677
290,2020-04-18,395.2083333333333,7981.666875000002,0.0,87.82407407407408,28.165504415531128
290,2020-04-19,440.5,8765.195625,0.0,97.88888888888889,28.587049742353393
290,2020-04-20,440.5,8565.68,0.0,97.88888888888889,29.252912008542616
290,2020-04-21,440.5416666666667,8292.626250000001,0.0,97.89814814814815,30.218989397022707
290,2020-04-22,440.5,8387.528124999999,0.0,97.88888888888889,29.87424657170176
290,2020-04-23,440.5,8652.033124999998,0.0,97.88888888888889,28.96094822028705
290,2020-04-24,440.5,8825.000625,0.0,97.88888888888889,28.393321879604205
290,2020-04-25,421.2083333333333,8450.201874999999,0.0,93.60185185185185,28.35403743271847
290,2020-04-26,439.7916666666667,8730.499375000001,0.0,97.73148148148148,28.65450748883676
290,2020-04-27,439.6666666666667,8641.514375,0.0,97.70370370370371,28.94134577604698
290,2020-04-28,439.7083333333333,8606.071875,0.0,97.71296296296296,29.063289335408253
290,2020-04-29,385.9583333333333,7994.549999999999,0.0,85.76851851851852,27.46195411596372
290,2020-04-30,338.625,7746.441875,0.0,75.25,24.865762966820164
290,2020-05-01,439.6666666666667,9515.289375,0.0,97.70370370370371,26.283704646192703
290,2020-05-02,357.125,8130.96625,0.0,79.36111111111111,24.984066828055845
290,2020-05-03,425.7083333333333,9626.441874999999,0.0,94.60185185185185,25.155409799612777
290,2020-05-04,439.2083333333333,9230.797499999999,0.0,97.60185185185185,27.06552064193563
290,2020-05-05,439.75,9237.53375,0.0,97.72222222222223,27.079138772654908
290,2020-05-06,403.1666666666667,8747.365625000002,0.0,89.5925925925926,26.217566376035506
290,2020-05-07,432.875,9382.892500000004,0.0,96.19444444444444,26.242838140441936
290,2020-05-08,439.6666666666667,9394.9225,0.0,97.70370370370371,26.620449030373113
290,2020-05-09,429.3333333333333,9438.443125,0.0,95.4074074074074,25.8749359271168
290,2020-05-10,426.375,9310.989375,0.0,94.75,26.04839321922221
290,2020-05-11,418.125,9156.05375,0.0,92.91666666666667,25.976631854088893
290,2020-05-12,411.375,8990.028749999998,0.0,91.41666666666667,26.029261864151444
290,2020-05-13,444.8333333333333,9571.458125,0.0,98.85185185185185,26.43651828939885
290,2020-05-14,444.8333333333333,9777.966875,0.0,98.85185185185185,25.878184188241864
290,2020-05-15,419.9583333333333,9290.54875,0.0,93.32407407407408,25.712829784259096
290,2020-05-16,444.0833333333333,9738.94625,0.0,98.68518518518519,25.938063142896777
290,2020-05-17,443.0416666666667,9823.101875000002,0.0,98.4537037037037,25.655528290604796
290,2020-05-18,443.5833333333333,9783.805624999999,0.0,98.57407407407408,25.790065316338612
290,2020-05-19,443.9166666666667,9585.129374999999,0.0,98.64814814814815,26.34441198893283
290,2020-05-20,365.9166666666667,8185.473750000001,0.0,81.31481481481482,25.428656126619693
290,2020-05-21,388.5833333333333,9030.778125000003,0.0,86.35185185185185,24.47620235136468
290,2020-05-22,295.1666666666667,6827.962499999999,0.0,65.5925925925926,24.590152463328394
290,2020-05-23,334.4166666666667,8061.698749999999,0.0,74.31481481481481,23.59643458796104
290,2020-05-24,226.91666666666666,5275.01,0.0,50.42592592592593,24.46967188477157
290,2020-05-25,388.9583333333333,8830.0025,0.0,86.43518518518518,25.0568972407174
290,2020-05-26,365.9583333333333,8463.243124999999,0.0,81.32407407407408,24.596870908291567
290,2020-05-27,357.7083333333333,8167.325625,0.0,79.49074074074073,24.913470204772338
290,2020-05-28,310.5,7300.784999999999,0.0,69.0,24.192295759976503
290,2020-05-29,299.875,7111.816874999998,0.0,66.63888888888889,23.985276734692828
290,2020-05-30,142.16666666666666,3998.7987500000004,0.0,31.592592592592595,20.22335804943644
290,2020-05-31,67.16666666666667,1473.3993749999997,0.0,14.925925925925926,25.930945497305437
290,2020-06-01,170.75,4246.1775,0.0,37.94444444444444,22.874289090992235
290,2020-06-02,219.95833333333334,5339.613125000001,0.0,48.879629629629626,23.432340324177407
290,2020-06-03,288.5833333333333,6964.893125000001,0.0,64.12962962962962,23.569036379785715
290,2020-06-04,414.3333333333333,9084.386874999998,0.0,92.07407407407408,25.94414068380494
290,2020-06-05,429.3333333333333,9331.79875,0.0,95.4074074074074,26.17063630000713
290,2020-06-06,434.6666666666667,9156.335000000001,0.0,96.5925925925926,27.00347779858304
290,2020-06-07,434.5833333333333,9393.568125,0.0,96.57407407407408,26.31646279896555
290,2020-06-08,434.5833333333333,9232.46125,0.0,96.57407407407408,26.77568628962413
290,2020-06-09,434.625,9471.723124999999,0.0,96.58333333333333,26.10181740294483
290,2020-06-10,418.125,9059.920624999999,0.0,92.91666666666667,26.25226504122933
290,2020-06-11,321.1666666666667,7078.460625000001,0.0,71.37037037037037,25.809327088763105
290,2020-06-12,434.5416666666667,9382.341875,0.0,96.56481481481481,26.34542505649446
290,2020-06-13,434.5833333333333,9532.035,0.0,96.57407407407408,25.93417734105163
290,2020-06-14,440.7916666666667,9712.954375,0.0,97.9537037037037,25.81469894483629
290,2020-06-15,444.7916666666667,9610.956250000001,0.0,98.8425925925926,26.32540611022851
290,2020-06-16,444.8333333333333,9564.58875,0.0,98.85185185185185,26.4555052382966
290,2020-06-17,444.9166666666667,9578.950625000001,0.0,98.87037037037038,26.420788713017874
290,2020-06-18,444.9583333333333,9731.247500000003,0.0,98.87962962962963,26.009731223509046
290,2020-06-19,416.625,9322.94125,0.0,92.58333333333333,25.420109506750354
290,2020-06-20,414.3333333333333,9209.956249999997,0.0,92.07407407407408,25.59041592744929
290,2020-06-21,372.5833333333333,8569.38625,0.0,82.7962962962963,24.731971842726132
290,2020-06-22,313.6666666666667,6890.848125000001,0.0,69.7037037037037,25.892902051959755
290,2020-06-23,369.0833333333333,8114.82,0.0,82.01851851851852,25.872034472456296
290,2020-06-24,414.5833333333333,9257.56375,0.0,92.12962962962963,25.47417720395871
290,2020-06-25,414.5416666666667,9030.98,0.0,92.12037037037038,26.110689875911092
290,2020-06-26,390.0833333333333,8633.295625,0.0,86.68518518518519,25.701934975472103
290,2020-06-27,423.5416666666667,9045.648124999998,0.0,94.12037037037037,26.63431240374007
290,2020-06-28,370.5416666666667,7918.731875,0.0,82.3425925925926,26.617450207441056
290,2020-06-29,322.2916666666667,7226.655624999999,0.0,71.62037037037037,25.368614829429564
290,2020-06-30,428.4166666666667,9556.831250000003,0.0,95.2037037037037,25.499841336588997
290,2020-07-01,434.1666666666667,9830.384375000001,0.0,96.48148148148148,25.122972083400576
290,2020-07-02,434.75,9474.310625,0.0,96.61111111111111,26.10219375899623
290,2020-07-03,357.25,8033.8875,0.0,79.38888888888889,25.2948162808271
290,2020-07-04,414.3333333333333,9319.543125000002,0.0,92.07407407407408,25.289502709513034
290,2020-07-05,364.5833333333333,8641.025,0.0,81.01851851851852,24.00029542534338
290,2020-07-06,324.0,7234.913749999999,0.0,72.0,25.47397334211483
290,2020-07-07,389.0833333333333,8930.251875,0.0,86.46296296296296,24.783575261077885
290,2020-07-08,324.125,7923.2074999999995,0.0,72.02777777777779,23.27000828473402
290,2020-07-09,362.9583333333333,8199.707499999997,0.0,80.6574074074074,25.179288238161085
290,2020-07-10,374.0416666666667,8530.968124999998,0.0,83.12037037037037,24.940588798127248
290,2020-07-11,339.875,7938.170000000002,0.0,75.52777777777779,24.354760501055857
290,2020-07-12,255.625,7222.8625,0.0,56.80555555555556,20.13163352248964
290,2020-07-13,293.5,7271.25375,0.0,65.22222222222223,22.960632247682643
290,2020-07-14,321.0416666666667,7268.6875,0.0,71.3425925925926,25.12409584108395
290,2020-07-15,357.0416666666667,8019.428750000002,0.0,79.3425925925926,25.325644471732332
290,2020-07-16,305.0416666666667,7320.73125,0.0,67.78703703703704,23.70225898615737
290,2020-07-17,360.25,8232.138125000001,0.0,80.05555555555556,24.892950679606496
290,2020-07-18,361.9166666666667,8279.983750000001,0.0,80.42592592592592,24.86360723701769
290,2020-07-19,326.9166666666667,7683.440624999999,0.0,72.64814814814815,24.202841708329366
290,2020-07-20,338.2083333333333,7818.731250000001,0.0,75.1574074074074,24.605548836470252
290,2020-07-21,353.7916666666667,8248.625625,0.0,78.62037037037038,24.397821189218483
290,2020-07-22,230.70833333333334,5661.329999999999,0.0,51.26851851851851,23.180876274263785
290,2020-07-23,363.2083333333333,8429.79875,0.0,80.71296296296296,24.508889603615323
290,2020-07-24,363.2083333333333,8524.086249999998,0.0,80.71296296296296,24.23778935184337
290,2020-07-25,363.0833333333333,8603.829375,0.0,80.68518518518518,24.00488128901066
290,2020-07-26,363.0833333333333,8728.308124999998,0.0,80.68518518518518,23.662535719404133
290,2020-07-27,319.6666666666667,8106.303749999999,0.0,71.03703703703704,22.43156204892465
290,2020-07-28,365.5833333333333,8311.122500000001,0.0,81.24074074074073,25.021407891787305
290,2020-07-29,376.0833333333333,8749.97375,0.0,83.57407407407408,24.449071759913696
290,2020-07-30,316.125,7228.726875,0.0,70.25,24.876086842055432
290,2020-07-31,379.75,8749.6925,0.0,84.38888888888889,24.68823428175714
290,2020-08-01,273.7916666666667,6511.3775,0.0,60.842592592592595,23.9184145580392
290,2020-08-02,300.75,7653.5825,0.0,66.83333333333333,22.352489830742662
290,2020-08-03,391.0416666666667,8924.81,0.0,86.89814814814815,24.92350366251183
290,2020-08-04,400.3333333333333,9293.17375,0.0,88.96296296296296,24.504324418172473
290,2020-08-05,400.9583333333333,9264.015625000002,0.0,89.10185185185185,24.619827352436893
290,2020-08-06,390.0833333333333,8899.990000000003,0.0,86.68518518518519,24.931758662400487
290,2020-08-07,389.9583333333333,8952.948750000001,0.0,86.6574074074074,24.77633959550043
290,2020-08-08,389.5,9317.815625,0.0,86.55555555555556,23.778167786329572
290,2020-08-09,274.9583333333333,7635.813125,0.0,61.101851851851855,20.48314471784271
290,2020-08-10,357.4583333333333,8202.64,0.0,79.43518518518519,24.788874713235955
290,2020-08-11,367.9166666666667,8650.9325,0.0,81.75925925925925,24.19198900105727
290,2020-08-12,384.2083333333333,9193.781875000002,0.0,85.37962962962963,23.771556679926604
290,2020-08-13,384.1666666666667,9169.658124999998,0.0,85.37037037037038,23.831510681926936
290,2020-08-14,380.5,9197.899375,0.0,84.55555555555556,23.53157764713351
290,2020-08-15,384.125,9107.481249999999,0.0,85.36111111111111,23.99160625959748
290,2020-08-16,381.4583333333333,9189.34375,0.0,84.76851851851852,23.612808616260306
290,2020-08-17,384.1666666666667,8903.921874999998,0.0,85.37037037037038,24.54275864314629
290,2020-08-18,379.0,8688.668125,0.0,84.22222222222221,24.81252940401994
290,2020-08-19,386.5,9087.811875000001,0.0,85.88888888888889,24.192191295039688
290,2020-08-20,394.2083333333333,9330.983750000001,0.0,87.60185185185185,24.03163978050843
290,2020-08-21,383.875,9177.973125000002,0.0,85.30555555555556,23.791843020169363
290,2020-08-22,399.4166666666667,9566.125625,0.0,88.75925925925927,23.75063038009067
290,2020-08-23,352.7083333333333,8568.846875000001,0.0,78.37962962962963,23.41414893639868
290,2020-08-24,303.4583333333333,6844.068124999999,0.0,67.43518518518519,25.221434404961858
290,2020-08-25,414.3333333333333,9477.093750000002,0.0,92.07407407407408,24.86908089424683
290,2020-08-26,414.375,10379.013749999998,0.0,92.08333333333333,22.710280396343055
290,2020-08-27,386.7083333333333,9419.199375,0.0,85.93518518518518,23.3536398923266
290,2020-08-28,304.6666666666667,7288.163125000002,0.0,67.7037037037037,23.778907330035306
290,2020-08-29,311.375,7018.090625000001,0.0,69.19444444444444,25.237701909366073
290,2020-08-30,308.875,7148.8625,0.0,68.6388888888889,24.577112209576462
290,2020-08-31,414.625,9434.459999999997,0.0,92.13888888888889,24.99904825854722
290,2020-09-01,414.0833333333333,9712.97125,0.0,92.01851851851852,24.250499328696947
290,2020-09-02,411.5,9839.453749999999,0.0,91.44444444444444,23.78942191447027
290,2020-09-03,373.4583333333333,8657.984375000002,0.0,82.99074074074075,24.536374681446695
290,2020-09-04,388.625,9161.45125,0.0,86.36111111111111,24.129676416350154
290,2020-09-05,377.9166666666667,9019.0725,0.0,83.98148148148148,23.835222216278034
290,2020-09-06,324.4583333333333,7716.023124999999,0.0,72.10185185185185,23.919409297749844
290,2020-09-07,266.875,6009.13,0.0,59.30555555555556,25.26279109177757
290,2020-09-08,361.1666666666667,8119.034999999999,0.0,80.25925925925927,25.303947930867267
290,2020-09-09,394.125,8816.989375,0.0,87.58333333333333,25.427209670421092
290,2020-09-10,394.0833333333333,8991.29125,0.0,87.57407407407408,24.931651069707154
290,2020-09-11,394.125,9104.67625,0.0,87.58333333333333,24.62376819823769
290,2020-09-12,394.1666666666667,8682.535625,0.0,87.5925925925926,25.82369351221509
290,2020-09-13,324.9166666666667,7419.453125,0.0,72.20370370370371,24.91065411988239
290,2020-09-14,394.0833333333333,8658.634999999998,0.0,87.57407407407408,25.889500609635483
290,2020-09-15,394.125,8950.556875,0.0,87.58333333333333,25.04776413702192
290,2020-09-16,394.2083333333333,9085.636250000001,0.0,87.60185185185185,24.68058747980118
290,2020-09-17,394.0833333333333,8924.967499999997,0.0,87.57407407407408,25.116924639906102
290,2020-09-18,394.1666666666667,8985.593125,0.0,87.5925925925926,24.952736649634236
290,2020-09-19,394.1666666666667,9060.268750000001,0.0,87.5925925925926,24.747073743136912
290,2020-09-20,374.5833333333333,8500.17125,0.0,83.24074074074073,25.06719921802883
290,2020-09-21,294.6666666666667,6804.910000000001,0.0,65.48148148148148,24.631658937770254
290,2020-09-22,393.5833333333333,9497.030625000001,0.0,87.46296296296296,23.57403364111447
290,2020-09-23,369.875,9654.46625,0.0,82.19444444444444,21.79273547791072
290,2020-09-24,327.7083333333333,8601.905625000001,0.0,72.82407407407408,21.670944990298135
290,2020-09-25,215.95833333333334,5178.921874999999,0.0,47.99074074074074,23.72005246962933
290,2020-09-26,302.9166666666667,8093.9325,0.0,67.31481481481481,21.288674846525126
290,2020-09-27,258.1666666666667,6728.2225,0.0,57.370370370370374,21.82653822098713
290,2020-09-28,276.4583333333333,6762.49625,0.0,61.43518518518518,23.254536411429104
290,2020-09-29,244.04166666666666,5757.39875,0.0,54.23148148148148,24.111415719160014
290,2020-09-30,263.1666666666667,5949.005625000001,0.0,58.48148148148148,25.163528437951715
290,2020-10-01,334.625,7472.153750000001,0.0,74.36111111111111,25.474028042673325
290,2020-10-02,369.875,8104.639375,0.0,82.19444444444444,25.960097597392068
290,2020-10-03,403.4166666666667,8471.58,0.0,89.64814814814814,27.08784515075372
290,2020-10-04,372.4583333333333,8116.126875000003,0.0,82.76851851851852,26.104411444132047
290,2020-10-05,363.9583333333333,7800.39875,0.0,80.87962962962963,26.54116008421293
290,2020-10-06,363.9583333333333,7828.575625,0.0,80.87962962962963,26.445632240340583
290,2020-10-07,324.7916666666667,7035.0625,0.0,72.17592592592592,26.261646771281548
290,2020-10-08,362.875,7762.336249999999,0.0,80.6388888888889,26.5919162975365
290,2020-10-09,362.9583333333333,7754.644375000001,0.0,80.6574074074074,26.62440579180152
290,2020-10-10,332.5833333333333,7132.985625000001,0.0,73.9074074074074,26.52248245784332
290,2020-10-11,362.9583333333333,7919.875,0.0,80.6574074074074,26.068946619878613
290,2020-10-12,363.0,7644.376875000001,0.0,80.66666666666666,27.011554162810686
290,2020-10-13,366.3333333333333,8284.657499999998,0.0,81.4074074074074,25.152833549378617
290,2020-10-14,402.5416666666667,9227.326875,0.0,89.4537037037037,24.81532530032492
290,2020-10-15,414.375,9340.457499999999,0.0,92.08333333333333,25.235414057609063
290,2020-10-16,421.8333333333333,9615.555624999997,0.0,93.74074074074073,24.95465373703885
290,2020-10-17,424.3333333333333,9886.505,0.0,94.2962962962963,24.4145878087802
290,2020-10-18,424.2916666666667,9826.038750000002,0.0,94.28703703703704,24.562415149803428
290,2020-10-19,424.3333333333333,9407.265625000002,0.0,94.2962962962963,25.658353241667335
290,2020-10-20,424.3333333333333,9566.350625,0.0,94.2962962962963,25.231663975774925
290,2020-10-21,424.4166666666667,9755.376250000001,0.0,94.31481481481482,24.747620290116664
290,2020-10-22,424.375,9785.419375000001,0.0,94.30555555555556,24.669218209498894
290,2020-10-23,424.5,9808.843125,0.0,94.33333333333334,24.617556517400214
290,2020-10-24,424.4166666666667,9833.6,0.0,94.31481481481482,24.550759357938315
290,2020-10-25,397.4166666666667,8989.254374999999,0.0,88.31481481481481,25.148231187108028
290,2020-10-26,208.875,4504.2681250000005,0.0,46.416666666666664,26.37832811074052
290,2020-10-27,101.33333333333333,2362.1687499999994,0.0,22.51851851851852,24.402057548927353
290,2020-10-28,349.5416666666667,7999.968125,0.0,77.67592592592592,24.853967951139662
290,2020-10-29,445.0416666666667,9860.621874999999,0.0,98.89814814814815,25.67328287519617
290,2020-10-30,445.0833333333333,10121.621875000003,0.0,98.9074074074074,25.013603475590322
290,2020-10-31,445.0416666666667,10041.848125,0.0,98.89814814814815,25.20995453934155
290,2020-11-01,443.9166666666667,10109.669375,0.0,98.64814814814815,24.97753268239024
290,2020-11-02,445.0,9885.71875,0.0,98.88888888888889,25.60570857160318
290,2020-11-03,421.375,9225.055624999999,0.0,93.6388888888889,25.982731766274135
290,2020-11-04,328.75,6864.900624999999,0.0,73.05555555555556,27.240592187499196
290,2020-11-05,445.0833333333333,9449.016249999999,0.0,98.9074074074074,26.79413702046614
290,2020-11-06,383.9583333333333,8694.218750000002,0.0,85.32407407407408,25.121095395846933
290,2020-11-07,387.75,8121.861250000001,0.0,86.16666666666667,27.156967868664335
290,2020-11-08,376.9583333333333,8121.455624999999,0.0,83.76851851851852,26.402467141200177
290,2020-11-09,340.2083333333333,6910.043125,0.0,75.60185185185185,28.005880249521276
290,2020-11-10,383.9166666666667,7333.212499999998,0.0,85.31481481481481,29.780208499647635
290,2020-11-11,389.1666666666667,7366.389374999998,0.0,86.48148148148148,30.051489400425872
290,2020-11-12,389.0833333333333,7399.604375000002,0.0,86.46296296296296,29.910189549079018
290,2020-11-13,389.1666666666667,7530.384375000001,0.0,86.48148148148148,29.397034892023317
290,2020-11-14,388.9583333333333,7581.524375000001,0.0,86.43518518518518,29.183110722080574
290,2020-11-15,237.41666666666666,5483.616875,0.0,52.75925925925926,24.627999542526187
290,2020-11-16,230.08333333333334,4742.09875,0.0,51.129629629629626,27.599397723306467
290,2020-11-17,328.875,6265.328750000001,0.0,73.08333333333333,29.85877836019378
290,2020-11-18,373.7916666666667,6799.48125,0.0,83.06481481481481,31.270791389008128
290,2020-11-19,390.2083333333333,6929.701249999999,0.0,86.71296296296296,32.030746916318286
290,2020-11-20,269.5,4870.162499999999,0.0,59.88888888888889,31.477508878468292
290,2020-11-21,300.5,6132.94125,0.0,66.77777777777779,27.871523580413665
290,2020-11-22,254.70833333333334,4913.575,0.0,56.60185185185185,29.487000865516
290,2020-11-23,363.2916666666667,6623.111249999999,0.0,80.73148148148148,31.201711993320703
290,2020-11-24,363.1666666666667,6721.68875,0.0,80.7037037037037,30.73354230446263
290,2020-11-25,348.25,6530.1918749999995,0.0,77.38888888888889,30.335434566895223
290,2020-11-26,363.0833333333333,6735.306874999999,0.0,80.68518518518518,30.664364164962826
290,2020-11-27,363.1666666666667,6958.259375000001,0.0,80.7037037037037,29.68864689030876
290,2020-11-28,378.0833333333333,7754.203750000001,0.0,84.01851851851852,27.73545933427114
290,2020-11-29,404.4166666666667,8598.757499999998,0.0,89.87037037037037,26.753362977797153
290,2020-11-30,404.3333333333333,8542.355,0.0,89.85185185185185,26.92445792498413
290,2020-12-01,404.4166666666667,8632.929375000002,0.0,89.87037037037037,26.647464674243963
290,2020-12-02,380.6666666666667,7857.41875,0.0,84.5925925925926,27.55814546461443
290,2020-12-03,0.0,3.8206249999999997,0.0,0.0,0.0
290,2020-12-04,173.25,3625.3556250000006,0.0,38.5,27.18364353566003
290,2020-12-05,421.25,8705.16375,0.0,93.61111111111111,27.526310652877346
290,2020-12-06,424.625,8876.391249999999,0.0,94.3611111111111,27.21160518545943
290,2020-12-07,424.5833333333333,8768.459999999997,0.0,94.35185185185185,27.543850662234632
290,2020-12-08,424.5,8923.430624999999,0.0,94.33333333333334,27.06019244700522
290,2020-12-09,424.5833333333333,8834.946875,0.0,94.35185185185185,27.33657102808304
290,2020-12-10,424.5833333333333,8881.5525,0.0,94.35185185185185,27.193123361909734
290,2020-12-11,424.625,8971.02875,0.0,94.3611111111111,26.92454353874038
290,2020-12-12,355.0,7904.361875,0.0,78.88888888888889,25.54739225338583
290,2020-12-13,375.0416666666667,8297.27125,0.0,83.3425925925926,25.711609872810758
290,2020-12-14,414.5833333333333,8752.1375,0.0,92.12962962962963,26.945282731726326
290,2020-12-15,414.5833333333333,8703.800625,0.0,92.12962962962963,27.094924344552577
290,2020-12-16,414.5833333333333,8852.668124999998,0.0,92.12962962962963,26.639292935704002
290,2020-12-17,414.5833333333333,8793.323125,0.0,92.12962962962963,26.819078076861235
290,2020-12-18,366.4166666666667,8293.1425,0.0,81.42592592592592,25.132814718773844
290,2020-12-19,401.5416666666667,8530.684374999999,0.0,89.23148148148148,26.77514190908303
290,2020-12-20,267.4583333333333,5532.16375,0.0,59.435185185185176,27.500851773915365
290,2020-12-21,266.0833333333333,5390.8550000000005,0.0,59.12962962962963,28.076635235866004
290,2020-12-22,417.5833333333333,8569.215000000002,0.0,92.7962962962963,27.719612525119793
290,2020-12-23,424.375,8685.486874999997,0.0,94.30555555555556,27.79333493994065
290,2020-12-24,424.4583333333333,8618.533125,0.0,94.32407407407408,28.014749738646632
290,2020-12-25,424.3333333333333,8780.641875,0.0,94.2962962962963,27.48944187459467
290,2020-12-26,318.8333333333333,7262.233124999999,0.0,70.85185185185185,24.973451644431726
290,2020-12-27,402.875,8195.586874999999,0.0,89.52777777777777,27.962454997057996
290,2020-12-28,397.7083333333333,8155.3793749999995,0.0,88.37962962962963,27.7399427472305
290,2020-12-29,409.3333333333333,8443.468125,0.0,90.96296296296296,27.57663569014118
290,2020-12-30,409.3333333333333,8279.21875,0.0,90.96296296296296,28.123721751456856
290,2020-12-31,409.375,8373.501250000003,0.0,90.97222222222221,27.809889660353637
290,2021-01-01,409.3333333333333,8322.635,0.0,90.96296296296296,27.977010219052556
290,2021-01-02,412.0416666666667,8517.591875,0.0,91.56481481481481,27.517523516260546
290,2021-01-03,414.4166666666667,8619.943125,0.0,92.0925925925926,27.34751383744065
290,2021-01-04,335.5416666666667,7116.506250000001,0.0,74.56481481481482,26.82036353473619
290,2021-01-05,213.54166666666666,4862.7143750000005,0.0,47.4537037037037,24.979797020374146
290,2021-01-06,259.4583333333333,5726.328125,0.0,57.65740740740741,25.773679989934408
290,2021-01-07,398.8333333333333,8200.930624999999,0.0,88.62962962962962,27.66389630865149
290,2021-01-08,395.1666666666667,8135.350624999998,0.0,87.81481481481481,27.630520500426776
290,2021-01-09,272.7083333333333,5645.991875,0.0,60.60185185185185,27.475347770984488
290,2021-01-10,252.66666666666666,5724.177499999999,0.0,56.148148148148145,25.108449593364675
290,2021-01-11,404.125,8248.685625,0.0,89.80555555555556,27.868654629849992
290,2021-01-12,404.125,8311.28125,0.0,89.80555555555556,27.65876450557287
290,2021-01-13,329.2083333333333,7027.471874999999,0.0,73.1574074074074,26.647516623623783
290,2021-01-14,418.4583333333333,8618.803750000001,0.0,92.99074074074073,27.617875463414638
