ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
290,2021-01-15,413.6666666666667,8488.366875,0.0,91.92592592592592,27.721161485363915
290,2021-01-16,227.54166666666666,4854.946875,0.0,50.56481481481482,26.66008260331834
290,2021-01-17,333.5833333333333,7152.694375,0.0,74.12962962962963,26.5289287499362
290,2021-01-18,269.375,5341.125,0.0,59.86111111111111,28.68861507017092
290,2021-01-19,346.2083333333333,7069.860624999998,0.0,76.93518518518519,27.855547757389886
290,2021-01-20,366.5,7557.660625,0.0,81.44444444444444,27.584913773058794
290,2021-01-21,338.2083333333333,6555.526875,0.0,75.1574074074074,29.346866739999623
290,2021-01-22,363.1666666666667,7621.194375,0.0,80.7037037037037,27.106158876252977
290,2021-01-23,363.125,7705.838750000002,0.0,80.69444444444444,26.805336948773633
290,2021-01-24,363.125,7629.900000000001,0.0,80.69444444444444,27.072124689270723
290,2021-01-25,368.9166666666667,7808.13625,0.0,81.98148148148148,26.87608034788356
290,2021-01-26,378.5833333333333,7780.619375000001,0.0,84.12962962962963,27.67785044676401
290,2021-01-27,285.2916666666667,6191.025625000001,0.0,63.398148148148145,26.212685837852945
290,2021-01-28,328.7083333333333,7075.6525,0.0,73.0462962962963,26.425867712475203
290,2021-01-29,316.6666666666667,6833.055,0.0,70.37037037037037,26.36164286041244
290,2021-01-30,341.5416666666667,7359.28125,0.0,75.89814814814815,26.39935587761675
290,2021-01-31,341.5833333333333,7291.369374999999,0.0,75.90740740740742,26.648490306542875
290,2021-02-01,338.5,7237.470624999999,0.0,75.22222222222223,26.60460999568248
290,2021-02-02,339.625,7203.567500000001,0.0,75.47222222222221,26.818659064877686
290,2021-02-03,186.16666666666666,4091.778750000001,0.0,41.37037037037037,25.880628456647496
290,2021-02-04,336.2916666666667,7424.7612500000005,0.0,74.73148148148148,25.76431797348665
290,2021-02-05,335.4583333333333,7402.216249999998,0.0,74.5462962962963,25.778749971597293
290,2021-02-06,336.3333333333333,7566.1375,0.0,74.74074074074075,25.28603413711568
290,2021-02-07,346.2916666666667,7787.897499999999,0.0,76.9537037037037,25.293378996777445
290,2021-02-08,317.9166666666667,7128.446874999999,0.0,70.64814814814815,25.36900399110041
290,2021-02-09,353.3333333333333,7681.696874999999,0.0,78.51851851851852,26.164502589511223
290,2021-02-10,346.2083333333333,7770.09125,0.0,76.93518518518519,25.345241637642
290,2021-02-11,208.29166666666666,5125.54125,0.0,46.28703703703704,23.116240271318773
290,2021-02-12,190.83333333333334,5222.668125000001,0.0,42.407407407407405,20.784847612945175
290,2021-02-13,317.75,5361.8375,0.0,70.61111111111111,33.7098600370986
290,2021-02-14,297.7083333333333,5264.881875000001,0.0,66.1574074074074,32.16528454612499
290,2021-02-15,312.5833333333333,5226.514375,0.0,69.46296296296296,34.02034447565151
290,2021-02-16,346.4583333333333,5673.404374999999,0.0,76.99074074074073,34.73700014748396
290,2021-02-17,359.4583333333333,5890.7856249999995,0.0,79.87962962962963,34.71046053291822
290,2021-02-18,366.9166666666667,5910.6449999999995,0.0,81.53703703703704,35.311616677292506
290,2021-02-19,367.9166666666667,6016.233125,0.0,81.75925925925925,34.78642857425657
290,2021-02-20,366.875,6036.114374999998,0.0,81.52777777777777,34.573687011466994
290,2021-02-21,330.7083333333333,5669.726250000001,0.0,73.49074074074075,33.17936621915584
290,2021-02-22,346.5,5694.46625,0.0,77.0,34.61268209290028
290,2021-02-23,343.625,5671.55,0.0,76.36111111111111,34.46418601029112
290,2021-02-24,346.5,5682.215,0.0,77.0,34.68730943830883
290,2021-02-25,346.5,5712.3499999999985,0.0,77.0,34.50431958826053
290,2021-02-26,346.5,5702.296874999999,0.0,77.0,34.56515055610815
290,2021-02-27,331.2083333333333,5587.346874999999,0.0,73.60185185185185,33.71946372629277
290,2021-02-28,327.2083333333333,5599.383124999999,0.0,72.71296296296296,33.2406271886324
290,2021-03-01,327.1666666666667,5517.326875,0.0,72.70370370370371,33.730701437832714
290,2021-03-02,327.125,5489.349374999999,0.0,72.69444444444444,33.898298587829764
290,2021-03-03,334.625,5657.751874999999,0.0,74.36111111111111,33.643372557172576
290,2021-03-04,347.5,5807.790625000001,0.0,77.22222222222223,34.03524611966075
290,2021-03-05,347.5,5904.89875,0.0,77.22222222222223,33.47552459444513
290,2021-03-06,347.4583333333333,5656.77375,0.0,77.21296296296296,34.93968305599007
290,2021-03-07,307.0416666666667,5236.925,0.0,68.23148148148148,33.35078022355145
290,2021-03-08,293.9166666666667,4803.8975,0.0,65.31481481481481,34.80290685265916
290,2021-03-09,357.5833333333333,5855.69625,0.0,79.46296296296296,34.73631670092936
290,2021-03-10,304.0833333333333,4984.643125,0.0,67.57407407407408,34.70112739738236
290,2021-03-11,345.0416666666667,5752.676874999998,0.0,76.67592592592592,34.1182384572728
290,2021-03-12,337.3333333333333,5711.825,0.0,74.96296296296296,33.59459445001281
290,2021-03-13,337.2916666666667,5687.133749999998,0.0,74.9537037037037,33.73628113732257
290,2021-03-14,331.7083333333333,5643.318125000001,0.0,73.71296296296296,33.43542801681846
290,2021-03-15,342.5833333333333,5698.29625,0.0,76.12962962962962,34.19843597012781
290,2021-03-16,265.2083333333333,4456.013124999999,0.0,58.93518518518519,33.85522799100324
290,2021-03-17,194.5,3899.4637499999994,0.0,43.22222222222222,28.372640554315538
290,2021-03-18,340.1666666666667,5686.715625000001,0.0,75.5925925925926,34.0263434377183
290,2021-03-19,229.08333333333334,3862.5493750000005,0.0,50.90740740740741,33.73684669367135
290,2021-03-20,0.0,0.0,0.0,0.0,0.0
290,2021-03-21,0.0,0.0,0.0,0.0,0.0
290,2021-03-22,0.0,0.0,0.0,0.0,0.0
290,2021-03-23,0.0,0.0,0.0,0.0,0.0
290,2021-03-24,0.0,0.0,0.0,0.0,0.0
290,2021-03-25,180.25,3288.4212499999994,0.0,40.05555555555556,31.179766987983477
290,2021-03-26,100.83333333333333,1955.70875,0.0,22.407407407407405,29.32817123772193
290,2021-03-27,197.29166666666666,3465.7024999999994,0.0,43.842592592592595,32.38191287015804
290,2021-03-28,318.5,5468.795625,0.0,70.77777777777777,33.128576946348524
290,2021-03-29,319.9166666666667,5335.493125000001,0.0,71.0925925925926,34.107299855041774
290,2021-03-30,341.375,5516.881874999999,0.0,75.86111111111111,35.19841163296009
290,2021-03-31,300.5833333333333,5153.0199999999995,0.0,66.7962962962963,33.18089575519685
290,2021-04-01,304.5,4929.253750000001,0.0,67.66666666666666,35.13914251219061
290,2021-04-02,251.45833333333334,4464.22125,0.0,55.87962962962963,32.04094822684795
290,2021-04-03,351.875,5665.482500000002,0.0,78.19444444444444,35.329423251535346
290,2021-04-04,328.0416666666667,5411.87,0.0,72.89814814814815,34.47995512128381
290,2021-04-05,321.125,5398.958125,0.0,71.36111111111111,33.83367678308612
290,2021-04-06,323.0833333333333,5414.04875,0.0,71.79629629629629,33.94512645355187
290,2021-04-07,254.0,4399.73125,0.0,56.44444444444444,32.83920277327545
290,2021-04-08,385.7916666666667,6169.984375000001,0.0,85.73148148148148,35.56753897326072
290,2021-04-09,386.75,6242.65875,0.0,85.94444444444444,35.240800510946826
290,2021-04-10,375.3333333333333,6134.276875,0.0,83.4074074074074,34.80477250403066
290,2021-04-11,369.0833333333333,6108.988125,0.0,82.01851851851852,34.3668867056077
290,2021-04-12,376.9583333333333,6098.841874999999,0.0,83.76851851851852,35.15855463587958
290,2021-04-13,377.0,6109.893125,0.0,83.77777777777777,35.09884089284567
290,2021-04-14,376.8333333333333,6133.4731249999995,0.0,83.74074074074073,34.948447110235136
290,2021-04-15,386.6666666666667,6156.152500000001,0.0,85.92592592592592,35.72830414595624
290,2021-04-16,386.6666666666667,6093.151249999999,0.0,85.92592592592592,36.097723470903325
290,2021-04-17,399.25,6172.932499999999,0.0,88.72222222222223,36.790732497614925
290,2021-04-18,385.2083333333333,6056.995625000002,0.0,85.60185185185185,36.176242124622256
290,2021-04-19,344.2916666666667,5475.504375,0.0,76.50925925925925,35.767403872979074
290,2021-04-20,303.75,4979.293750000001,0.0,67.5,34.70032773222106
290,2021-04-21,349.9583333333333,5846.371250000001,0.0,77.76851851851852,34.04983309566216
290,2021-04-22,367.4583333333333,5845.923125,0.0,81.65740740740742,35.75526809739071
290,2021-04-23,391.4166666666667,6375.4975,0.0,86.98148148148148,34.92289773813294
290,2021-04-24,394.7916666666667,6366.720624999999,0.0,87.73148148148148,35.27257955067288
290,2021-04-25,396.5416666666667,6306.190624999999,0.0,88.12037037037037,35.76899771493279
290,2021-04-26,396.5833333333333,6413.240624999999,0.0,88.12962962962962,35.175636255570005
290,2021-04-27,396.5833333333333,6360.336250000001,0.0,88.12962962962962,35.468222209862624
290,2021-04-28,396.5416666666667,6717.566875,0.0,88.12037037037037,33.5785444719604
290,2021-04-29,388.625,7513.046875000001,0.0,86.36111111111111,29.423861962350212
290,2021-04-30,396.5,8072.198124999998,0.0,88.1111111111111,27.940644316961276
290,2021-05-01,394.375,8353.932499999999,0.0,87.63888888888889,26.85365794293087
290,2021-05-02,396.5833333333333,8413.624374999998,0.0,88.12962962962962,26.812442461153314
290,2021-05-03,374.7916666666667,7798.9018750000005,0.0,83.28703703703704,27.336411775991927
290,2021-05-04,386.2083333333333,8257.546874999998,0.0,85.82407407407408,26.604532427932615
290,2021-05-05,245.66666666666666,5959.838125000001,0.0,54.592592592592595,23.447514170343155
290,2021-05-06,367.625,7826.141874999998,0.0,81.69444444444444,26.720363303746865
290,2021-05-07,346.5833333333333,7362.464375,0.0,77.01851851851852,26.7774678064609
290,2021-05-08,346.625,7329.596875,0.0,77.02777777777777,26.90077742736249
290,2021-05-09,346.5833333333333,7472.764999999999,0.0,77.01851851851852,26.382223016216592
290,2021-05-10,321.1666666666667,6675.301875000001,0.0,71.37037037037037,27.368096451151963
290,2021-05-11,335.5,6836.701249999998,0.0,74.55555555555556,27.9145711293635
290,2021-05-12,348.75,7335.8,0.0,77.5,27.042807192126283
290,2021-05-13,372.125,7727.829375,0.0,82.69444444444444,27.39153440052067
290,2021-05-14,272.625,5780.8481249999995,0.0,60.583333333333336,26.82619991854569
290,2021-05-15,317.4166666666667,6240.506874999999,0.0,70.53703703703704,28.9330953674425
290,2021-05-16,372.7916666666667,7393.683749999999,0.0,82.8425925925926,28.68074069152456
290,2021-05-17,327.5833333333333,6660.595625000001,0.0,72.79629629629629,27.976524913932817
290,2021-05-18,346.4166666666667,6980.534375,0.0,76.98148148148148,28.228977415818857
290,2021-05-19,346.5833333333333,7034.47125,0.0,77.01851851851852,28.026008746254778
290,2021-05-20,346.625,6823.850625000002,0.0,77.02777777777777,28.894514988986387
290,2021-05-21,249.625,4809.006249999999,0.0,55.47222222222222,29.526894633030132
290,2021-05-22,394.375,7391.713125000001,0.0,87.63888888888889,30.34934419662469
290,2021-05-23,335.75,6380.700624999999,0.0,74.6111111111111,29.931790079348332
290,2021-05-24,346.625,6379.099375000001,0.0,77.02777777777777,30.90904257415909
290,2021-05-25,328.75,6208.4175,0.0,73.05555555555556,30.121034600738977
290,2021-05-26,351.4583333333333,6563.771250000001,0.0,78.10185185185186,30.45828498026615
290,2021-05-27,220.125,4557.1925,0.0,48.91666666666667,27.476223025470176
290,2021-05-28,305.2083333333333,5537.0199999999995,0.0,67.82407407407408,31.35489371739873
290,2021-05-29,298.2916666666667,5401.8443750000015,0.0,66.28703703703704,31.411168348506063
290,2021-05-30,312.9583333333333,5796.842499999999,0.0,69.54629629629629,30.71001703849026
290,2021-05-31,346.7083333333333,6267.111249999999,0.0,77.0462962962963,31.46892548691304
290,2021-06-01,209.5,3843.9406250000006,0.0,46.55555555555556,31.002191490232324
290,2021-06-02,339.5833333333333,6326.969375000001,0.0,75.46296296296296,30.53062343050213
290,2021-06-03,263.125,5166.034375,0.0,58.47222222222223,28.972759367930713
290,2021-06-04,296.75,5703.45375,0.0,65.94444444444446,29.596328657292382
290,2021-06-05,296.75,5413.324999999999,0.0,65.94444444444446,31.182552620924607
290,2021-06-06,296.7916666666667,5469.419375,0.0,65.95370370370371,30.867077742700168
290,2021-06-07,296.7916666666667,5454.754375,0.0,65.95370370370371,30.95006327494912
290,2021-06-08,292.875,5450.92625,0.0,65.08333333333334,30.56307402801496
290,2021-06-09,155.29166666666666,2939.78,0.0,34.50925925925926,30.04819285418939
290,2021-06-10,308.2916666666667,5881.2725,0.0,68.50925925925925,29.81779476956541
290,2021-06-11,346.5833333333333,6501.906250000001,0.0,77.01851851851852,30.32159265258212
290,2021-06-12,310.5416666666667,6064.882499999999,0.0,69.00925925925925,29.126112729948012
290,2021-06-13,297.1666666666667,5821.84125,0.0,66.03703703703704,29.03519664943725
290,2021-06-14,245.66666666666666,4804.398749999999,0.0,54.592592592592595,29.08655092146315
290,2021-06-15,346.5833333333333,6498.962499999999,0.0,77.01851851851852,30.335327027625997
290,2021-06-16,346.5416666666667,6358.55875,0.0,77.00925925925925,31.001435881816597
290,2021-06-17,346.5833333333333,6442.69125,0.0,77.01851851851852,30.600279468269996
290,2021-06-18,346.625,6304.3012499999995,0.0,77.02777777777777,31.275766551712085
290,2021-06-19,346.5833333333333,6405.515,0.0,77.01851851851852,30.77787699783355
290,2021-06-20,348.9583333333333,6447.725625,0.0,77.54629629629629,30.78591483092838
290,2021-06-21,356.8333333333333,6424.447499999998,0.0,79.2962962962963,31.594731600568682
290,2021-06-22,356.875,6509.905625,0.0,79.30555555555556,31.18361578910498
290,2021-06-23,339.5833333333333,6181.7249999999985,0.0,75.46296296296296,31.247963868409624
290,2021-06-24,328.125,6097.046249999999,0.0,72.91666666666666,30.612927940312083
290,2021-06-25,356.8333333333333,6542.081249999999,0.0,79.2962962962963,31.026623896553478
290,2021-06-26,356.8333333333333,6541.913125,0.0,79.2962962962963,31.027421270508604
290,2021-06-27,330.7083333333333,6329.478125000001,0.0,73.49074074074075,29.72092167726879
290,2021-06-28,356.875,6748.724375000001,0.0,79.30555555555556,30.080113596776325
290,2021-06-29,347.0833333333333,6671.391875,0.0,77.12962962962962,29.593909808280365
290,2021-06-30,346.0416666666667,6523.904375000001,0.0,76.89814814814815,30.172121387389616
290,2021-07-01,356.7916666666667,6754.470624999999,0.0,79.28703703703704,30.047505470579427
290,2021-07-02,356.2083333333333,6834.237499999999,0.0,79.1574074074074,29.648248778464474
290,2021-07-03,356.7916666666667,6763.129375,0.0,79.28703703703704,30.009036024917908
290,2021-07-04,356.7916666666667,6595.404374999999,0.0,79.28703703703704,30.772183404684046
290,2021-07-05,356.875,6668.658750000001,0.0,79.30555555555556,30.441263145056457
290,2021-07-06,356.7916666666667,6646.484375,0.0,79.28703703703704,30.53569099160871
290,2021-07-07,298.5833333333333,5552.470625000001,0.0,66.35185185185185,30.588933152217756
290,2021-07-08,356.75,6538.015625,0.0,79.27777777777779,31.03866728165959
290,2021-07-09,233.16666666666666,4548.223125,0.0,51.81481481481482,29.161491988637255
290,2021-07-10,292.2916666666667,5727.989375,0.0,64.9537037037037,29.026807169235642
290,2021-07-11,372.125,6868.490624999999,0.0,82.69444444444444,30.81857655832014
290,2021-07-12,362.125,6699.951249999999,0.0,80.47222222222223,30.744816364646432
290,2021-07-13,311.0416666666667,5773.061249999999,0.0,69.12037037037037,30.647668610055987
290,2021-07-14,228.375,4146.430625,0.0,50.74999999999999,31.32991342403082
290,2021-07-15,371.9166666666667,6645.384999999999,0.0,82.64814814814815,31.835416190667992
290,2021-07-16,371.9583333333333,6827.101250000001,0.0,82.65740740740742,30.991527862738387
290,2021-07-17,369.8333333333333,6808.074375000003,0.0,82.18518518518519,30.9005918839977
290,2021-07-18,302.5,5870.850000000001,0.0,67.22222222222223,29.309569028902683
290,2021-07-19,346.625,6339.3975,0.0,77.02777777777777,31.10261727027949
290,2021-07-20,333.1666666666667,6070.007500000002,0.0,74.03703703703704,31.221758054756194
290,2021-07-21,358.4583333333333,6752.625625,0.0,79.6574074074074,30.196113324601953
290,2021-07-22,372.0833333333333,6852.59625,0.0,82.68518518518519,30.886600502368395
290,2021-07-23,369.125,7010.958124999998,0.0,82.02777777777777,29.948917169815033
290,2021-07-24,368.375,6897.32375,0.0,81.8611111111111,30.380476074748074
290,2021-07-25,307.9583333333333,6122.455625000001,0.0,68.43518518518519,28.61220660587111
290,2021-07-26,307.1666666666667,5879.263125000001,0.0,68.25925925925927,29.719139146181494
290,2021-07-27,341.5,6537.858749999999,0.0,75.88888888888889,29.712569628906916
290,2021-07-28,349.375,6707.7475,0.0,77.63888888888889,29.62785135149069
290,2021-07-29,356.7916666666667,6757.019375000001,0.0,79.28703703703704,30.03617154132483
290,2021-07-30,333.5,6704.133749999998,0.0,74.11111111111111,28.296857392898332
290,2021-07-31,346.125,6686.8012499999995,0.0,76.91666666666667,29.44418865447811
290,2021-08-01,346.4583333333333,6618.396250000002,0.0,76.99074074074073,29.777160684676602
290,2021-08-02,18.958333333333332,469.16687499999995,0.0,4.212962962962963,22.985706193440116
290,2021-08-03,0.0,105.926875,0.0,0.0,0.0
290,2021-08-04,0.0,200.19375,0.0,0.0,0.0
290,2021-08-05,0.0,95.23062500000002,0.0,0.0,0.0
290,2021-08-06,0.0,351.201875,0.0,0.0,0.0
290,2021-08-07,0.0,230.910625,0.0,0.0,0.0
290,2021-08-08,0.0,80.850625,0.0,0.0,0.0
290,2021-08-09,0.0,80.140625,0.0,0.0,0.0
290,2021-08-10,0.0,124.75437499999998,0.0,0.0,0.0
290,2021-08-11,0.0,148.68375,0.0,0.0,0.0
290,2021-08-12,0.0,165.67937500000002,0.0,0.0,0.0
290,2021-08-13,0.0,225.433125,0.0,0.0,0.0
290,2021-08-14,69.29166666666667,1617.8668749999997,0.0,15.398148148148147,24.36257910418138
290,2021-08-15,167.75,3100.98625,0.0,37.27777777777778,30.77143333565786
290,2021-08-16,195.58333333333334,3610.035625,0.0,43.46296296296296,30.818066911581916
290,2021-08-17,182.875,3522.7800000000007,0.0,40.63888888888889,29.529347797288878
290,2021-08-18,171.375,3347.7562500000004,0.0,38.083333333333336,29.11914883289367
290,2021-08-19,101.20833333333333,1953.6581250000002,0.0,22.49074074074074,29.468141265049177
290,2021-08-20,18.166666666666668,437.555,0.0,4.037037037037037,23.617157969982188
290,2021-08-21,0.0,89.06000000000002,0.0,0.0,0.0
290,2021-08-22,0.0,212.88062499999998,0.0,0.0,0.0
290,2021-08-23,0.0,66.125,0.0,0.0,0.0
290,2021-08-24,0.0,64.423125,0.0,0.0,0.0
290,2021-08-25,35.541666666666664,950.539375,0.0,7.898148148148149,21.269276427630597
290,2021-08-26,0.0,34.558125,0.0,0.0,0.0
290,2021-08-27,160.83333333333334,3381.9312499999996,0.0,35.74074074074074,27.051809853056923
290,2021-08-28,250.25,5200.93375,0.0,55.611111111111114,27.37018937544949
290,2021-08-29,248.75,5341.0775,0.0,55.27777777777778,26.492274576930715
290,2021-08-30,249.91666666666666,5130.954375,0.0,55.53703703703704,27.706527902142092
290,2021-08-31,250.04166666666666,5129.350624999999,0.0,55.56481481481481,27.72905288029949
290,2021-09-01,242.875,4778.941249999999,0.0,53.97222222222222,28.90920574370596
290,2021-09-02,250.25,4600.874999999999,0.0,55.611111111111114,30.939884623395912
290,2021-09-03,250.16666666666666,4783.13375,0.0,55.592592592592595,29.751026487371153
290,2021-09-04,214.41666666666666,4111.088124999999,0.0,47.64814814814815,29.66789898774603
290,2021-09-05,220.70833333333334,4241.08875,0.0,49.0462962962963,29.6023649456627
290,2021-09-06,250.08333333333334,4782.283124999999,0.0,55.574074074074076,29.74640613966391
290,2021-09-07,250.08333333333334,4626.6875,0.0,55.574074074074076,30.746778577786177
290,2021-09-08,250.04166666666666,4781.178125,0.0,55.56481481481481,29.748323740233424
290,2021-09-09,250.08333333333334,4740.228125000001,0.0,55.574074074074076,30.01031434771108
290,2021-09-10,250.16666666666666,4804.738750000001,0.0,55.592592592592595,29.617247948993864
290,2021-09-11,246.54166666666666,4802.274375000001,0.0,54.78703703703703,29.20306236262386
290,2021-09-12,249.95833333333334,4817.673125,0.0,55.54629629629629,29.513133883371225
290,2021-09-13,250.16666666666666,4735.64,0.0,55.592592592592595,30.0493996352951
290,2021-09-14,274.4583333333333,5365.4906249999985,0.0,60.99074074074075,29.09725494322547
290,2021-09-15,276.0,5374.958125,0.0,61.33333333333333,29.209157792275825
290,2021-09-16,242.79166666666666,4444.0237499999985,0.0,53.9537037037037,31.07724009250752
290,2021-09-17,243.29166666666666,4789.05625,0.0,54.06481481481481,28.89763713304103
290,2021-09-18,269.4583333333333,5093.9974999999995,0.0,59.879629629629626,30.08970498011522
290,2021-09-19,250.33333333333334,4755.62,0.0,55.629629629629626,29.94308721984609
290,2021-09-20,250.16666666666666,4819.3575,0.0,55.592592592592595,29.527408765356977
290,2021-09-21,238.95833333333334,4606.031875000001,0.0,53.101851851851855,29.510752197688117
290,2021-09-22,256.4583333333333,4976.251874999999,0.0,56.99074074074074,29.315648057125554
290,2021-09-23,250.0,4736.830000000001,0.0,55.55555555555556,30.02183598172899
290,2021-09-24,250.16666666666666,4805.435625000001,0.0,55.592592592592595,29.612952912856645
290,2021-09-25,194.91666666666666,3496.154375,0.0,43.31481481481482,31.71344435333243
290,2021-09-26,343.7083333333333,5989.47,0.0,76.37962962962963,32.6427475126254
290,2021-09-27,250.16666666666666,4854.25,0.0,55.592592592592595,29.315164832649508
290,2021-09-28,407.3333333333333,7124.126250000001,0.0,90.51851851851852,32.52395727515044
290,2021-09-29,377.1666666666667,6751.209375000001,0.0,83.81481481481482,31.778746637112288
290,2021-09-30,293.375,5365.943125000001,0.0,65.19444444444444,31.100120757740353
290,2021-10-01,250.29166666666666,4782.689375,0.0,55.620370370370374,29.76865773465699
290,2021-10-02,257.9583333333333,4861.554375000001,0.0,57.32407407407407,30.182794903144757
290,2021-10-03,250.25,4744.735000000001,0.0,55.611111111111114,30.001789703042768
290,2021-10-04,355.1666666666667,6182.059375000001,0.0,78.92592592592592,32.6801518125
290,2021-10-05,430.9583333333333,6856.560624999998,0.0,95.76851851851852,35.75312444317195
290,2021-10-06,268.5,5041.049375,0.0,59.66666666666667,30.29761040576993
290,2021-10-07,250.20833333333334,5162.008125,0.0,55.60185185185185,27.5719907507464
290,2021-10-08,250.20833333333334,5203.395,0.0,55.60185185185185,27.35268805804244
290,2021-10-09,336.0833333333333,6091.2925,0.0,74.68518518518519,31.385030808777902
290,2021-10-10,396.875,7158.536874999999,0.0,88.19444444444444,31.53657417831862
290,2021-10-11,377.25,7320.168125,0.0,83.83333333333334,29.315224915001526
290,2021-10-12,336.125,7189.526875,0.0,74.69444444444444,26.594114952337065
290,2021-10-13,368.2083333333333,6366.400000000001,0.0,81.82407407407408,32.8991539348943
290,2021-10-14,381.5416666666667,6764.89125,0.0,84.78703703703704,32.08235136899733
290,2021-10-15,378.8333333333333,7195.931250000001,0.0,84.18518518518519,29.946510088986432
290,2021-10-16,374.0416666666667,7118.160625,0.0,83.12037037037037,29.890779270741103
290,2021-10-17,429.0416666666667,8120.15125,0.0,95.3425925925926,30.055253144316602
290,2021-10-18,404.875,7745.032500000002,0.0,89.97222222222221,29.736014126904344
290,2021-10-19,404.8333333333333,7294.010000000001,0.0,89.96296296296296,31.571480494877907
290,2021-10-20,430.8333333333333,7655.599375000001,0.0,95.74074074074073,32.01217162844432
290,2021-10-21,376.0,7290.8175,0.0,83.55555555555556,29.33571349623459
290,2021-10-22,363.7083333333333,6487.063125000001,0.0,80.82407407407408,31.892617602840286
290,2021-10-23,249.79166666666666,4579.0175,0.0,55.50925925925926,31.030636242139035
290,2021-10-24,377.7916666666667,6890.05875,0.0,83.95370370370371,31.189936233207817
290,2021-10-25,314.5833333333333,5428.083749999999,0.0,69.9074074074074,32.966603750561355
290,2021-10-26,308.2916666666667,5492.238125,0.0,68.50925925925925,31.92989313239016
290,2021-10-27,352.4166666666667,6204.056250000001,0.0,78.31481481481481,32.3121421122225
290,2021-10-28,62.666666666666664,1127.1318749999998,0.0,13.925925925925926,31.626191823285005
290,2021-10-29,237.83333333333334,4178.593750000001,0.0,52.85185185185185,32.37632942369134
290,2021-10-30,322.7083333333333,5565.4725,0.0,71.71296296296296,32.98322953611655
290,2021-10-31,430.8333333333333,7403.434374999998,0.0,95.74074074074073,33.102523598868416
290,2021-11-01,369.2916666666667,6250.995,0.0,82.06481481481481,33.60511562114867
290,2021-11-02,211.41666666666666,4075.8193749999996,0.0,46.98148148148148,29.505931484567377
290,2021-11-03,324.7083333333333,6036.380624999999,0.0,72.1574074074074,30.598621108507572
290,2021-11-04,250.54166666666666,4932.160625000001,0.0,55.67592592592593,28.895338620260127
290,2021-11-05,253.25,4897.681250000001,0.0,56.277777777777786,29.41331505937971
290,2021-11-06,257.7916666666667,4783.736875000001,0.0,57.28703703703704,30.65396297649743
290,2021-11-07,248.95833333333334,4673.62375,0.0,55.32407407407407,30.301069616721094
290,2021-11-08,284.75,5237.9475,0.0,63.27777777777778,30.923427863044957
290,2021-11-09,368.7083333333333,6787.670625,0.0,81.93518518518519,30.89919972034261
290,2021-11-10,326.75,6307.646874999999,0.0,72.61111111111111,29.46681945740133
290,2021-11-11,264.4583333333333,4856.491875000001,0.0,58.76851851851852,30.975592907334526
290,2021-11-12,203.375,3911.14625,0.0,45.19444444444444,29.578663586580706
290,2021-11-13,169.04166666666666,3360.2275000000004,0.0,37.56481481481482,28.616078739377677
290,2021-11-14,250.29166666666666,4968.274375,0.0,55.620370370370374,28.656678820310837
290,2021-11-15,314.7083333333333,5818.818125000001,0.0,69.93518518518519,30.76511182032825
290,2021-11-16,351.0416666666667,6507.5093750000015,0.0,78.00925925925925,30.685196114510223
290,2021-11-17,308.5833333333333,5749.189374999999,0.0,68.57407407407408,30.53169319389677
290,2021-11-18,235.04166666666666,4404.016875,0.0,52.23148148148148,30.358542784244495
290,2021-11-19,331.125,6222.5775,0.0,73.58333333333333,30.26960090091284
290,2021-11-20,351.0416666666667,6629.32875,0.0,78.00925925925925,30.121330366802052
290,2021-11-21,320.2083333333333,5997.186875,0.0,71.1574074074074,30.37176886556684
290,2021-11-22,271.9166666666667,5261.834999999999,0.0,60.425925925925924,29.39568874525501
290,2021-11-23,312.875,5892.376875000001,0.0,69.52777777777777,30.204064156481277
290,2021-11-24,319.4166666666667,5971.045624999999,0.0,70.98148148148148,30.429318185325744
290,2021-11-25,250.29166666666666,4937.32875,0.0,55.620370370370374,28.836289877508275
290,2021-11-26,162.41666666666666,3137.4437500000004,0.0,36.092592592592595,29.44690686132266
290,2021-11-27,250.45833333333334,4823.657499999998,0.0,55.65740740740741,29.53548186435524
290,2021-11-28,259.375,4987.096875,0.0,57.638888888888886,29.584575862752484
290,2021-11-29,223.91666666666666,4394.273749999999,0.0,49.75925925925926,28.98573715142096
290,2021-11-30,250.41666666666666,4847.58125,0.0,55.648148148148145,29.38482923256257
290,2021-12-01,250.375,4894.155000000001,0.0,55.63888888888889,29.100354572614336
290,2021-12-02,250.20833333333334,4889.710625,0.0,55.60185185185185,29.10741579472871
290,2021-12-03,264.2083333333333,5198.4775,0.0,58.71296296296297,28.91048522273001
290,2021-12-04,250.54166666666666,4959.437499999999,0.0,55.67592592592593,28.736414439921642
290,2021-12-05,250.54166666666666,5405.448125000001,0.0,55.67592592592593,26.36533513840517
290,2021-12-06,250.25,5132.280625,0.0,55.611111111111114,27.736312970350614
290,2021-12-07,279.7916666666667,5805.762499999998,0.0,62.175925925925924,27.413251297980057
290,2021-12-08,351.0,7062.329999999998,0.0,78.0,28.271193784487565
290,2021-12-09,351.0,6949.496250000001,0.0,78.0,28.73021192003664
290,2021-12-10,308.25,6457.963125000001,0.0,68.5,27.151420905643526
290,2021-12-11,265.0416666666667,5387.311875,0.0,58.898148148148145,27.985113581756803
290,2021-12-12,349.5,6744.15625,0.0,77.66666666666666,29.478446618137
290,2021-12-13,353.5416666666667,7068.480625000001,0.0,78.56481481481481,28.45113333280477
290,2021-12-14,27.791666666666668,520.289375,0.0,6.175925925925926,30.38468042690453
290,2021-12-15,105.95833333333333,2087.3325,0.0,23.546296296296294,28.875434050130703
290,2021-12-16,313.7083333333333,6034.571875000001,0.0,69.71296296296296,29.57090588045145
290,2021-12-17,359.6666666666667,7430.71375,0.0,79.92592592592592,27.533073641665833
290,2021-12-18,371.5416666666667,7093.497500000001,0.0,82.56481481481481,29.794228407386086
290,2021-12-19,371.5833333333333,7224.045625000002,0.0,82.57407407407408,29.259087924311256
290,2021-12-20,273.9166666666667,4861.434375,0.0,60.870370370370374,32.05081433513243
290,2021-12-21,357.0416666666667,6659.34375,0.0,79.3425925925926,30.49808044357057
290,2021-12-22,357.8333333333333,6923.928750000002,0.0,79.51851851851852,29.397692426828876
290,2021-12-23,306.2916666666667,5673.431249999999,0.0,68.06481481481481,30.709618579095714
290,2021-12-24,275.625,5477.861250000001,0.0,61.25000000000001,28.621514920627096
290,2021-12-25,325.9166666666667,6041.833750000001,0.0,72.42592592592592,30.684767499418346
290,2021-12-26,353.5,6645.7275,0.0,78.55555555555556,30.25742228120749
290,2021-12-27,328.5416666666667,6101.596875,0.0,73.00925925925927,30.62894111451584
290,2021-12-28,353.75,6421.977499999998,0.0,78.61111111111111,31.333774007564912
290,2021-12-29,357.4583333333333,6648.700625,0.0,79.43518518518519,30.58254939517265
290,2021-12-30,365.9583333333333,6805.178749999999,0.0,81.32407407407408,30.589835514770442
290,2021-12-31,368.7083333333333,7041.61375,0.0,81.93518518518519,29.784875700939683
290,2022-01-01,371.5416666666667,6995.335625000001,0.0,82.56481481481481,30.212315184265687
290,2022-01-02,326.4583333333333,6108.503749999999,0.0,72.5462962962963,30.400305794106202
290,2022-01-03,352.0416666666667,6624.956875000001,0.0,78.23148148148148,30.227069926734
290,2022-01-04,334.6666666666667,6104.732499999999,0.0,74.37037037037038,31.183930754632666
290,2022-01-05,351.5833333333333,6738.397500000002,0.0,78.12962962962963,29.67950754529462
290,2022-01-06,334.7916666666667,6374.961249999999,0.0,74.39814814814815,29.87322624466498
290,2022-01-07,306.7916666666667,5964.098125,0.0,68.17592592592592,29.260639702987596
290,2022-01-08,308.625,5700.046875,0.0,68.58333333333333,30.799077858460596
290,2022-01-09,356.75,6795.2925,0.0,79.27777777777779,29.863510903565476
290,2022-01-10,347.4166666666667,6537.581249999999,0.0,77.20370370370371,30.22863854358301
290,2022-01-11,324.2083333333333,6044.536250000001,0.0,72.04629629629629,30.510282231237245
290,2022-01-12,344.6666666666667,6107.570624999999,0.0,76.5925925925926,32.10079767008653
290,2022-01-13,410.9166666666667,7078.023750000001,0.0,91.31481481481481,33.02377972696435
290,2022-01-14,410.875,7124.985,0.0,91.30555555555556,32.80279128073019
290,2022-01-15,342.7083333333333,6097.843125,0.0,76.1574074074074,31.969324171669484
290,2022-01-16,282.4166666666667,5173.603749999999,0.0,62.75925925925926,31.05147236853787
290,2022-01-17,297.5,5495.68,0.0,66.11111111111111,30.79289854334071
290,2022-01-18,299.8333333333333,5333.35875,0.0,66.62962962962963,31.978946558666145
290,2022-01-19,312.4583333333333,5917.824375,0.0,69.43518518518519,30.034131467069393
290,2022-01-20,380.5416666666667,7330.205625,0.0,84.56481481481481,29.530520124013883
290,2022-01-21,376.25,7694.100624999999,0.0,83.61111111111111,27.81657689415346
290,2022-01-22,381.4166666666667,8145.787499999999,0.0,84.75925925925925,26.634934177805263
290,2022-01-23,381.5,8386.799375,0.0,84.77777777777777,25.87517680624936
290,2022-01-24,381.5,8344.140000000001,0.0,84.77777777777777,26.007463521305567
290,2022-01-25,329.4166666666667,7508.461875,0.0,73.20370370370371,24.956267165644437
290,2022-01-26,272.3333333333333,6945.782500000001,0.0,60.51851851851852,22.303070644348246
290,2022-01-27,360.5,8354.65625,0.0,80.11111111111111,24.544925671438207
290,2022-01-28,296.8333333333333,6431.098750000001,0.0,65.96296296296296,26.255030595579708
290,2022-01-29,300.0416666666667,6147.7750000000015,0.0,66.67592592592592,27.76186529092051
290,2022-01-30,299.9583333333333,5818.7025,0.0,66.6574074074074,29.323770825387808
290,2022-01-31,300.0416666666667,5742.080000000001,0.0,66.67592592592592,29.723323497563403
290,2022-02-01,307.9166666666667,6027.0575,0.0,68.42592592592592,29.061156939167894
290,2022-02-02,189.625,3877.9368749999994,0.0,42.138888888888886,27.81505328998769
290,2022-02-03,0.0,0.0,0.0,0.0,0.0
290,2022-02-04,146.83333333333334,2957.1556249999994,0.0,32.62962962962963,28.244605640071597
290,2022-02-05,280.6666666666667,5196.490000000001,0.0,62.37037037037037,30.723152657958646
290,2022-02-06,234.83333333333334,4609.599999999999,0.0,52.18518518518519,28.978876210035097
290,2022-02-07,267.1666666666667,4731.05,0.0,59.370370370370374,32.122532113496064
290,2022-02-08,290.2083333333333,5488.30375,0.0,64.49074074074073,30.07854177369667
290,2022-02-09,233.79166666666666,5574.76875,0.0,51.9537037037037,23.855427735106602
290,2022-02-10,300.0,6854.698124999999,0.0,66.66666666666666,24.8953341034256
290,2022-02-11,289.0,5733.61625,0.0,64.22222222222223,28.671753770289964
290,2022-02-12,290.125,5654.254375,0.0,64.47222222222221,29.187362274151894
290,2022-02-13,163.66666666666666,3211.256249999999,0.0,36.37037037037037,28.991475082549258
290,2022-02-14,56.083333333333336,1992.229375,0.0,12.462962962962964,16.0132512073036
290,2022-02-15,108.91666666666667,1445.5725000000002,0.0,24.203703703703706,42.858750118417134
290,2022-02-16,202.75,2423.2318750000004,0.0,45.05555555555556,47.59385988735944
290,2022-02-17,160.29166666666666,2705.7468750000003,0.0,35.62037037037037,33.698363988891444
290,2022-02-18,245.45833333333334,3462.855,0.0,54.54629629629629,40.32074168408566
290,2022-02-19,300.0416666666667,4263.461875,0.0,66.67592592592592,40.03171750864757
290,2022-02-20,315.4166666666667,3613.7425000000007,0.0,70.0925925925926,49.64922483793154
290,2022-02-21,325.375,2585.365625,0.0,72.30555555555556,71.58915707844353
290,2022-02-22,240.875,2518.998125,0.0,53.52777777777777,54.39374003768529
290,2022-02-23,242.79166666666666,4030.99375,0.0,53.9537037037037,34.26152497893492
290,2022-02-24,292.125,4921.146875,0.0,64.91666666666667,33.76660801248693
290,2022-02-25,324.3333333333333,5551.8600000000015,0.0,72.07407407407408,33.23059499178852
290,2022-02-26,10.833333333333334,201.70375000000004,0.0,2.4074074074074074,30.55154458512105
290,2022-02-27,0.0,1.5475,0.0,0.0,0.0
290,2022-02-28,43.458333333333336,771.2112500000002,0.0,9.657407407407408,32.054185686621025
290,2022-03-01,114.54166666666667,1899.4456249999996,0.0,25.453703703703706,34.30217596018605
290,2022-03-02,261.75,3817.689375,0.0,58.166666666666664,39.00058657862912
290,2022-03-03,307.3333333333333,3741.43625,0.0,68.2962962962963,46.7257579076603
290,2022-03-04,332.75,3979.384374999999,0.0,73.94444444444444,47.56496830409017
290,2022-03-05,332.6666666666667,4053.547500000001,0.0,73.92592592592592,46.68303230414565
290,2022-03-06,291.7083333333333,4288.103125000001,0.0,64.82407407407408,38.69622972537796
290,2022-03-07,80.875,1351.7187499999998,0.0,17.97222222222222,34.033999922937625
290,2022-03-08,69.375,1037.8725000000002,0.0,15.416666666666668,38.02279422568764
290,2022-03-09,311.875,3916.685,0.0,69.30555555555556,45.294655003742534
290,2022-03-10,337.3333333333333,4066.6981249999994,0.0,74.96296296296296,47.18482625125868
290,2022-03-11,330.4166666666667,4025.5737499999996,0.0,73.42592592592592,46.68949709066661
290,2022-03-12,265.8333333333333,3461.0293749999996,0.0,59.074074074074076,43.69071877961485
290,2022-03-13,65.91666666666667,843.1081250000001,0.0,14.648148148148149,44.473058805147
290,2022-03-14,0.0,3.383125,0.0,0.0,0.0
290,2022-03-15,5.75,119.66187500000001,0.0,1.277777777777778,27.33361537805309
290,2022-03-16,167.66666666666666,1774.1306249999998,0.0,37.25925925925926,53.758380327203305
290,2022-03-17,188.33333333333334,1923.79625,0.0,41.85185185185185,55.68691475398071
290,2022-03-18,172.33333333333334,3587.49625,0.0,38.2962962962963,27.325169871451276
290,2022-03-19,138.70833333333334,2901.90625,0.0,30.824074074074076,27.189687334355167
290,2022-03-20,152.125,3548.1281250000006,0.0,33.80555555555556,24.388569912010524
290,2022-03-21,174.20833333333334,3775.148125,0.0,38.71296296296297,26.24943542962157
290,2022-03-22,227.70833333333334,4362.450625,0.0,50.601851851851855,29.691588836670853
290,2022-03-23,263.25,4717.09625,0.0,58.5,31.745244757301705
290,2022-03-24,305.625,5578.985625000001,0.0,67.91666666666667,31.161522754416488
290,2022-03-25,172.70833333333334,3964.945625,0.0,38.37962962962963,24.777705985424312
290,2022-03-26,284.1666666666667,5367.889375,0.0,63.14814814814815,30.113040886246324
290,2022-03-27,192.33333333333334,3822.3981249999997,0.0,42.74074074074074,28.622243820065478
290,2022-03-28,171.875,3086.26125,0.0,38.19444444444444,31.6785331010674
290,2022-03-29,284.0,5116.511875,0.0,63.11111111111111,31.57398450612736
290,2022-03-30,284.0416666666667,5275.780000000001,0.0,63.120370370370374,30.625304325721608
290,2022-03-31,257.5833333333333,4780.850625,0.0,57.24074074074073,30.64768126092856
290,2022-04-01,143.45833333333334,2594.633125,0.0,31.87962962962963,31.451029110115304
290,2022-04-02,250.95833333333334,4333.952499999999,0.0,55.76851851851852,32.938400981039315
290,2022-04-03,229.375,4029.0918749999996,0.0,50.97222222222222,32.38351218618794
290,2022-04-04,145.375,2886.439375,0.0,32.30555555555556,28.649188529495213
290,2022-04-05,204.41666666666666,3525.4312499999996,0.0,45.425925925925924,32.98291915035612
290,2022-04-06,267.75,4749.299375,0.0,59.5,32.06896701473994
290,2022-04-07,292.4166666666667,5459.309999999999,0.0,64.98148148148148,30.46838285831401
290,2022-04-08,216.5,4156.56125,0.0,48.11111111111111,29.628437850318377
290,2022-04-09,297.5,5141.388125,0.0,66.11111111111111,32.91483011052908
290,2022-04-10,274.875,4930.827499999999,0.0,61.083333333333336,31.71030876663197
290,2022-04-11,270.9166666666667,4896.681250000001,0.0,60.2037037037037,31.47160754144565
290,2022-04-12,296.7916666666667,5394.82,0.0,65.95370370370371,31.293906572518743
290,2022-04-13,296.375,5446.109999999999,0.0,65.86111111111111,30.95566912285405
290,2022-04-14,303.0416666666667,5401.496249999999,0.0,67.34259259259258,31.913416840544677
290,2022-04-15,249.70833333333334,4516.761875,0.0,55.49074074074074,31.447844172903427
290,2022-04-16,281.5833333333333,4259.506875,0.0,62.57407407407407,37.60388017007512
290,2022-04-17,308.0833333333333,4341.208750000001,0.0,68.46296296296296,40.36849631901355
290,2022-04-18,312.7916666666667,4340.85,0.0,69.50925925925927,40.9888216337558
290,2022-04-19,267.25,3775.8512499999997,0.0,59.38888888888889,40.26130752193518
290,2022-04-20,243.0,4115.00375,0.0,54.0,33.590856387433426
290,2022-04-21,332.5,5453.479375,0.0,73.88888888888889,34.68191045158823
290,2022-04-22,344.4166666666667,5538.9075,0.0,76.53703703703704,35.37081645713628
290,2022-04-23,352.2916666666667,5298.415625000001,0.0,78.28703703703704,37.821729595921525
290,2022-04-24,352.2916666666667,5180.7925000000005,0.0,78.28703703703704,38.680422552255386
290,2022-04-25,352.3333333333333,5287.867499999999,0.0,78.29629629629629,37.90165779389224
290,2022-04-26,357.9583333333333,5541.244375000001,0.0,79.54629629629629,36.74601193607246
290,2022-04-27,362.0,5507.34125,0.0,80.44444444444444,37.38966904705
290,2022-04-28,361.9583333333333,3956.93125,0.0,80.43518518518519,52.03374844528263
290,2022-04-29,335.5833333333333,5173.214999999999,0.0,74.57407407407408,36.89987485753272
290,2022-04-30,349.7916666666667,5273.233125,0.0,77.73148148148148,37.732668934909306
290,2022-05-01,327.25,4999.841875,0.0,72.72222222222223,37.23131910713342
290,2022-05-02,296.4166666666667,355.918125,0.0,65.87037037037037,473.7372690855673
290,2022-05-03,321.25,0.0,0.0,71.38888888888889,0.0
290,2022-05-04,233.5,0.0,0.0,51.888888888888886,0.0
290,2022-05-05,317.9583333333333,0.0,0.0,70.6574074074074,0.0
290,2022-05-06,312.625,0.0,0.0,69.47222222222223,0.0
290,2022-05-07,328.5,0.0,0.0,73.0,0.0
290,2022-05-08,332.4166666666667,0.0,0.0,73.87037037037038,0.0
290,2022-05-09,332.4583333333333,0.0,0.0,73.87962962962963,0.0
290,2022-05-10,224.16666666666666,0.0,0.0,49.81481481481482,0.0
290,2022-05-11,0.0,0.0,0.0,0.0,0.0
290,2022-05-12,0.0,0.0,0.0,0.0,0.0
290,2022-05-13,183.375,0.0,0.0,40.75,0.0
290,2022-05-14,280.5,0.0,0.0,62.33333333333333,0.0
290,2022-05-15,294.6666666666667,0.0,0.0,65.48148148148148,0.0
290,2022-05-16,303.1666666666667,0.0,0.0,67.37037037037037,0.0
290,2022-05-17,303.2083333333333,0.0,0.0,67.37962962962963,0.0
290,2022-05-18,315.4583333333333,0.0,0.0,70.10185185185185,0.0
290,2022-05-19,338.3333333333333,0.0,0.0,75.18518518518519,0.0
290,2022-05-20,347.25,0.0,0.0,77.16666666666666,0.0
290,2022-05-21,321.9166666666667,0.0,0.0,71.53703703703704,0.0
290,2022-05-22,322.5833333333333,0.0,0.0,71.68518518518519,0.0
290,2022-05-23,328.3333333333333,0.0,0.0,72.96296296296296,0.0
290,2022-05-24,338.2916666666667,0.0,0.0,75.17592592592592,0.0
290,2022-05-25,328.5,0.0,0.0,73.0,0.0
290,2022-05-26,322.5416666666667,0.0,0.0,71.67592592592592,0.0
290,2022-05-27,321.6666666666667,0.0,0.0,71.48148148148148,0.0
290,2022-05-28,300.75,0.0,0.0,66.83333333333333,0.0
290,2022-05-29,322.7083333333333,0.0,0.0,71.71296296296296,0.0
290,2022-05-30,322.7916666666667,0.0,0.0,71.73148148148148,0.0
290,2022-05-31,322.6666666666667,0.0,0.0,71.70370370370371,0.0
290,2022-06-01,322.6666666666667,0.0,0.0,71.70370370370371,0.0
290,2022-06-02,322.5833333333333,0.0,0.0,71.68518518518519,0.0
290,2022-06-03,309.4583333333333,3006.210625,0.0,68.76851851851852,58.55551630810225
290,2022-06-04,292.25,4257.001875000001,0.0,64.94444444444444,39.0513198133526
290,2022-06-05,239.45833333333334,3480.0556249999995,0.0,53.21296296296296,39.14071975342189
290,2022-06-06,322.7083333333333,4586.599375,0.0,71.71296296296296,40.02251819616237
290,2022-06-07,328.5,4641.793125,0.0,73.0,40.256371830444294
290,2022-06-08,332.5416666666667,4693.860625,0.0,73.89814814814815,40.29961684732004
290,2022-06-09,332.5833333333333,4723.0043749999995,0.0,73.9074074074074,40.05596249550608
290,2022-06-10,338.3333333333333,4833.961249999999,0.0,75.18518518518519,39.8131610545653
290,2022-06-11,324.375,4839.312500000001,0.0,72.08333333333333,38.12841441837037
290,2022-06-12,322.5833333333333,4827.963749999999,0.0,71.68518518518519,38.00694501440236
290,2022-06-13,322.625,4735.53,0.0,71.69444444444444,38.75381513086533
290,2022-06-14,322.5833333333333,4744.525625,0.0,71.68518518518519,38.675342337892374
290,2022-06-15,328.3333333333333,4920.112499999999,0.0,72.96296296296296,37.95989308058393
290,2022-06-16,318.9583333333333,4881.700625,0.0,70.87962962962962,37.16617340590083
290,2022-06-17,307.9166666666667,4808.368125000001,0.0,68.42592592592592,36.426758379463486
290,2022-06-18,316.375,4986.185625,0.0,70.30555555555556,36.092648643286985
290,2022-06-19,328.4166666666667,5085.7925,0.0,72.98148148148148,36.73259324327963
290,2022-06-20,332.4583333333333,5091.77125,0.0,73.87962962962963,37.14098152866636
290,2022-06-21,332.4166666666667,5168.289374999999,0.0,73.87037037037038,36.586511867972874
290,2022-06-22,312.4166666666667,4895.2475,0.0,69.42592592592592,36.303172390954465
290,2022-06-23,312.7083333333333,4658.605625000001,0.0,69.49074074074075,38.182867993062004
290,2022-06-24,312.75,4681.205000000001,0.0,69.5,38.00359629625278
290,2022-06-25,312.7083333333333,4697.7675,0.0,69.49074074074075,37.86456516017685
290,2022-06-26,312.7916666666667,4730.910625,0.0,69.50925925925927,37.60931890123984
290,2022-06-27,312.75,4611.952499999999,0.0,69.5,38.57425352928071
290,2022-06-28,315.75,4729.423749999999,0.0,70.16666666666667,37.976957552175364
290,2022-06-29,322.375,4936.4575,0.0,71.63888888888889,37.1476196915163
290,2022-06-30,322.4166666666667,4742.58875,0.0,71.64814814814815,38.67114710762603
290,2022-07-01,318.7916666666667,4875.83875,0.0,70.8425925925926,37.19141171124433
290,2022-07-02,322.375,4816.839374999999,0.0,71.63888888888889,38.07011850656394
290,2022-07-03,322.4583333333333,4902.483749999999,0.0,71.6574074074074,37.41471832744191
290,2022-07-04,322.2916666666667,4821.679375000001,0.0,71.62037037037037,38.022072559637074
290,2022-07-05,322.375,4856.5925,0.0,71.63888888888889,37.75849957214514
290,2022-07-06,275.5,4814.853125,0.0,61.22222222222222,32.54794679398103
290,2022-07-07,322.3333333333333,5004.65375,0.0,71.62962962962963,36.63668929033191
290,2022-07-08,266.25,4221.374375000001,0.0,59.166666666666664,35.87738531245525
290,2022-07-09,281.7083333333333,4114.581875,0.0,62.601851851851855,38.94565599761648
290,2022-07-10,318.1666666666667,4723.013750000001,0.0,70.7037037037037,38.31955931857186
290,2022-07-11,322.4583333333333,4709.271874999999,0.0,71.6574074074074,38.949768346324475
290,2022-07-12,322.4583333333333,4722.995,0.0,71.6574074074074,38.83659597588206
290,2022-07-13,322.375,4794.43375,0.0,71.63888888888889,38.248029985466644
290,2022-07-14,226.83333333333334,3502.4875000000006,0.0,50.40740740740741,36.83963500543859
290,2022-07-15,275.8333333333333,4104.933125,0.0,61.29629629629629,38.223081757134466
290,2022-07-16,312.9166666666667,4645.708749999999,0.0,69.53703703703704,38.314375724813914
290,2022-07-17,312.7916666666667,4720.521875,0.0,69.50925925925927,37.692088099663536
290,2022-07-18,312.75,4694.027499999998,0.0,69.5,37.899783288444745
290,2022-07-19,312.75,4646.027499999999,0.0,69.5,38.29134136636084
290,2022-07-20,318.4583333333333,4800.602500000002,0.0,70.76851851851852,37.73478751422925
290,2022-07-21,241.75,3968.275,0.0,53.72222222222223,34.653711835327265
290,2022-07-22,249.625,4064.4474999999998,0.0,55.47222222222222,34.93587279287858
290,2022-07-23,283.875,4462.59625,0.0,63.083333333333336,36.184667725654094
290,2022-07-24,283.9166666666667,4575.096875,0.0,63.09259259259259,35.300075233683195
290,2022-07-25,300.4166666666667,4720.043125000001,0.0,66.75925925925927,36.204545035568685
290,2022-07-26,312.7083333333333,4934.280624999999,0.0,69.49074074074075,36.04961637363524
290,2022-07-27,275.0416666666667,4428.3793749999995,0.0,61.12037037037037,35.32959911673231
290,2022-07-28,264.4166666666667,4129.075000000002,0.0,58.75925925925925,36.42680597685652
290,2022-07-29,303.0,4775.833125,0.0,67.33333333333333,36.08930536072698
290,2022-07-30,301.0416666666667,4794.1225,0.0,66.89814814814815,35.71926556366096
290,2022-07-31,295.0416666666667,4702.93625,0.0,65.56481481481482,35.68611731069547
290,2022-08-01,297.2916666666667,4664.434375,0.0,66.06481481481481,36.255073204287974
290,2022-08-02,303.0416666666667,4803.591874999999,0.0,67.34259259259258,35.88568843369711
290,2022-08-03,303.0,4766.0675,0.0,67.33333333333333,36.163251989192354
290,2022-08-04,303.0833333333333,4813.07875,0.0,67.35185185185185,35.81987990073459
290,2022-08-05,300.2083333333333,4678.102500000002,0.0,66.71296296296296,36.50379762830001
290,2022-08-06,270.9583333333333,4329.500624999999,0.0,60.21296296296297,35.59997914180795
290,2022-08-07,212.45833333333334,3582.5699999999997,0.0,47.21296296296296,33.73371125880149
290,2022-08-08,263.25,4233.719999999998,0.0,58.5,35.369692610753674
290,2022-08-09,289.375,4596.185625,0.0,64.30555555555556,35.81364184640243
290,2022-08-10,293.5,4693.352499999999,0.0,65.22222222222223,35.57213811094167
290,2022-08-11,230.20833333333334,3642.622499999999,0.0,51.157407407407405,35.94942204719571
290,2022-08-12,208.70833333333334,3294.07375,0.0,46.37962962962963,36.04055827361013
290,2022-08-13,217.58333333333334,3343.87125,0.0,48.351851851851855,37.01358202047336
290,2022-08-14,167.25,2585.9806249999997,0.0,37.166666666666664,36.789670456251
290,2022-08-15,279.5,4301.418750000002,0.0,62.11111111111111,36.96197136506801
290,2022-08-16,312.7916666666667,4797.48375,0.0,69.50925925925927,37.08742658875892
290,2022-08-17,307.125,4864.149375,0.0,68.25,35.9164417108387
290,2022-08-18,312.7083333333333,4978.537499999999,0.0,69.49074074074075,35.72915210764429
290,2022-08-19,240.66666666666666,3732.2712500000002,0.0,53.48148148148149,36.67986945542133
